Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,182.0,19.0,1.45,11.0,39.5,68.35,23.76
2016,2,1,8,0,364.0,38.0,1.6,12.0,79.0,154.56,109.84
2016,2,1,8,15,462.5,48.0,1.75,12.5,128.0,220.99,169.15
2016,2,1,8,30,561.0,58.0,1.9,13.0,177.0,298.14,236.62
2016,2,1,8,45,628.0,63.5,2.1,14.0,229.5,366.37,295.76
2016,2,1,9,0,695.0,69.0,2.3,15.0,282.0,440.49,357.75
2016,2,1,9,15,733.5,73.5,2.6,15.5,331.5,503.12,409.73
2016,2,1,9,30,772.0,78.0,2.9,16.0,381.0,565.62,460.14
2016,2,1,9,45,396.5,128.0,3.25,17.0,284.5,412.73,336.96
2016,2,1,10,0,21.0,178.0,3.6,18.0,188.0,188.89,150.4
2016,2,1,10,15,75.5,212.5,3.9,18.5,252.0,275.88,221.51
2016,2,1,10,30,130.0,247.0,4.2,19.0,316.0,369.67,295.76
2016,2,1,10,45,159.0,262.5,4.5,19.5,352.5,414.34,330.27
2016,2,1,11,0,188.0,278.0,4.8,20.0,389.0,460.43,365.68
2016,2,1,11,15,551.5,185.5,5.05,20.0,530.0,697.33,554.82
2016,2,1,11,30,915.0,93.0,5.3,20.0,671.0,919.07,717.89
2016,2,1,11,45,916.0,96.0,5.55,20.5,687.5,940.31,731.12
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,957.96,743.03
2016,2,1,12,15,920.0,99.5,5.95,21.0,713.0,970.91,752.6
2016,2,1,12,30,923.0,100.0,6.1,21.0,722.0,980.17,759.73
2016,2,1,12,45,921.5,100.5,6.35,21.5,722.0,981.5,760.48
2016,2,1,13,0,920.0,101.0,6.6,22.0,722.0,979.06,758.68
2016,2,1,13,15,917.0,100.5,6.75,22.0,713.0,970.33,753.48
2016,2,1,13,30,914.0,100.0,6.9,22.0,704.0,957.92,745.79
2016,2,1,13,45,906.0,100.0,7.05,22.0,686.5,937.99,732.75
2016,2,1,14,0,898.0,100.0,7.2,22.0,669.0,914.72,717.34
2016,2,1,14,15,888.0,98.5,7.2,22.0,643.5,891.8,701.61
2016,2,1,14,30,878.0,97.0,7.2,22.0,618.0,858.64,678.38
2016,2,1,14,45,860.0,96.5,7.2,22.0,584.0,817.47,649.14
2016,2,1,15,0,842.0,96.0,7.2,22.0,550.0,774.26,618.23
2016,2,1,15,15,822.0,93.0,6.9,21.5,510.0,725.03,582.78
2016,2,1,15,30,802.0,90.0,6.6,21.0,470.0,674.57,546.01
2016,2,1,15,45,765.0,88.5,6.3,21.0,423.5,613.73,497.71
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,556.5,451.34
2016,2,1,16,15,687.5,82.0,5.45,20.5,328.0,492.18,398.92
2016,2,1,16,30,647.0,77.0,4.9,20.0,279.0,430.09,347.04
2016,2,1,16,45,581.0,70.5,4.4,19.5,228.0,357.37,285.56
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,290.44,227.65
2016,2,1,17,15,421.5,52.5,3.75,18.5,129.0,215.27,162.99
2016,2,1,17,30,328.0,41.0,3.6,18.0,81.0,150.29,106.38
2016,2,1,17,45,164.0,20.5,3.45,17.5,40.5,66.89,30.98
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,78.92,31.45
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,182.65,131.3
2016,2,2,8,15,575.5,41.5,3.75,10.0,141.5,249.94,193.34
2016,2,2,8,30,672.0,49.0,4.0,11.0,194.0,330.12,265.09
2016,2,2,8,45,727.0,54.5,4.3,12.0,248.0,399.12,326.87
2016,2,2,9,0,782.0,60.0,4.6,13.0,302.0,472.53,390.23
2016,2,2,9,15,817.5,63.5,4.95,13.5,353.5,536.83,445.22
2016,2,2,9,30,853.0,67.0,5.3,14.0,405.0,602.58,499.78
2016,2,2,9,45,876.0,70.5,5.7,14.5,452.0,661.27,547.46
2016,2,2,10,0,899.0,74.0,6.1,15.0,499.0,714.77,589.11
2016,2,2,10,15,916.5,76.0,6.05,15.5,540.0,765.86,625.51
2016,2,2,10,30,934.0,78.0,6.0,16.0,581.0,815.32,660.02
2016,2,2,10,45,944.5,80.5,5.95,16.5,615.0,857.82,688.76
2016,2,2,11,0,955.0,83.0,5.9,17.0,649.0,897.64,715.16
2016,2,2,11,15,963.0,84.5,5.85,17.0,675.5,931.23,738.14
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,961.56,758.7
2016,2,2,11,45,974.5,87.5,5.8,17.5,720.0,984.41,772.68
2016,2,2,12,0,978.0,89.0,5.8,18.0,738.0,1003.53,784.06
2016,2,2,12,15,980.0,89.5,5.7,18.0,747.0,1016.25,791.83
2016,2,2,12,30,982.0,90.0,5.6,18.0,756.0,1025.02,796.95
2016,2,2,12,45,981.5,90.0,5.55,18.0,756.0,1026.88,797.73
2016,2,2,13,0,981.0,90.0,5.5,18.0,756.0,1024.71,795.89
2016,2,2,13,15,978.5,89.5,5.4,18.0,747.0,1016.1,789.34
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,1003.55,780.22
2016,2,2,13,45,970.0,88.5,5.25,18.0,720.0,983.98,766.69
2016,2,2,14,0,964.0,88.0,5.2,18.0,702.0,960.75,750.72
2016,2,2,14,15,955.5,86.5,5.05,18.0,676.0,930.69,729.27
2016,2,2,14,30,947.0,85.0,4.9,18.0,650.0,897.4,705.61
2016,2,2,14,45,935.0,83.0,4.8,18.0,616.5,857.67,677.64
2016,2,2,15,0,923.0,81.0,4.7,18.0,583.0,815.36,647.7
2016,2,2,15,15,905.5,79.0,4.35,17.5,542.0,766.66,612.62
2016,2,2,15,30,888.0,77.0,4.0,17.0,501.0,721.09,580.14
2016,2,2,15,45,863.5,74.0,3.7,17.0,454.5,663.2,536.08
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,604.91,489.75
2016,2,2,16,15,803.5,67.0,2.95,16.0,357.0,539.28,437.78
2016,2,2,16,30,768.0,63.0,2.5,15.0,306.0,475.07,385.14
2016,2,2,16,45,711.0,57.5,2.1,14.0,252.0,401.23,323.17
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,331.96,262.89
2016,2,2,17,15,560.0,44.0,1.7,12.0,146.0,254.68,195.68
2016,2,2,17,30,466.0,36.0,1.7,11.0,94.0,185.42,133.88
2016,2,2,17,45,283.5,23.5,1.75,10.5,53.5,99.77,52.55
2016,2,2,18,0,101.0,11.0,1.8,10.0,13.0,27.58,0.0
2016,2,2,18,15,50.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,80.79,36.16
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,184.73,136.1
2016,2,3,8,15,590.5,40.5,5.35,3.5,144.5,254.27,202.26
2016,2,3,8,30,682.0,48.0,5.5,4.0,197.0,333.38,276.02
2016,2,3,8,45,742.5,52.5,5.65,4.5,252.0,404.34,342.09
2016,2,3,9,0,803.0,57.0,5.8,5.0,307.0,480.27,410.47
2016,2,3,9,15,836.5,60.5,5.7,5.5,359.0,544.57,466.69
2016,2,3,9,30,870.0,64.0,5.6,6.0,411.0,610.1,521.86
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.5,664.94,566.79
2016,2,3,10,0,920.0,68.0,5.5,7.0,506.0,723.2,611.4
2016,2,3,10,15,936.0,70.0,5.45,7.5,547.0,774.13,648.39
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,823.26,683.32
2016,2,3,10,45,963.0,73.5,5.4,8.5,622.0,865.68,712.82
2016,2,3,11,0,974.0,75.0,5.4,9.0,656.0,905.38,739.96
2016,2,3,11,15,981.5,76.5,5.35,9.5,682.5,939.12,762.06
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,969.51,781.52
2016,2,3,11,45,990.5,80.0,5.3,10.5,726.0,991.57,795.16
2016,2,3,12,0,992.0,82.0,5.3,11.0,743.0,1009.74,806.07
2016,2,3,12,15,994.0,82.5,5.2,11.0,752.5,1022.66,814.01
2016,2,3,12,30,996.0,83.0,5.1,11.0,762.0,1031.57,819.2
2016,2,3,12,45,994.0,83.5,5.1,11.5,761.5,1032.68,818.27
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,1029.71,814.66
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.5,1021.06,808.31
2016,2,3,13,30,987.0,83.0,5.0,12.0,744.0,1008.41,799.32
2016,2,3,13,45,981.0,83.0,4.95,12.0,726.0,989.27,785.84
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,966.42,769.85
2016,2,3,14,15,967.0,81.5,4.85,12.0,682.5,936.53,748.84
2016,2,3,14,30,959.0,80.0,4.8,12.0,657.0,903.33,725.48
2016,2,3,14,45,945.5,79.5,4.8,12.0,623.0,863.76,697.7
2016,2,3,15,0,932.0,79.0,4.8,12.0,589.0,821.66,667.86
2016,2,3,15,15,916.0,76.5,4.7,11.5,548.5,773.09,633.47
2016,2,3,15,30,900.0,74.0,4.6,11.0,508.0,722.75,597.27
2016,2,3,15,45,876.0,71.5,4.5,11.0,461.0,669.96,556.65
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,611.94,509.55
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,546.73,455.26
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,482.74,400.8
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,410.53,337.95
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,342.37,276.6
2016,2,3,17,15,593.0,43.0,2.45,8.0,152.5,263.65,206.34
2016,2,3,17,30,506.0,35.0,2.3,7.0,100.0,193.95,142.52
2016,2,3,17,45,336.5,23.5,2.2,6.0,57.5,112.79,63.83
2016,2,3,18,0,167.0,12.0,2.1,5.0,15.0,39.87,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.5,1.2,2.0,48.0,83.49,40.27
2016,2,4,8,0,529.0,33.0,1.3,3.0,96.0,193.34,141.87
2016,2,4,8,15,617.0,40.0,1.3,4.0,149.5,262.99,206.46
2016,2,4,8,30,705.0,47.0,1.3,5.0,203.0,341.77,277.21
2016,2,4,8,45,756.0,52.5,1.35,6.0,257.5,410.9,338.41
2016,2,4,9,0,807.0,58.0,1.4,7.0,312.0,484.03,400.21
2016,2,4,9,15,840.5,61.5,1.45,7.5,364.0,548.65,453.53
2016,2,4,9,30,874.0,65.0,1.5,8.0,416.0,614.51,505.73
2016,2,4,9,45,896.5,68.0,1.6,8.5,463.0,669.22,548.09
2016,2,4,10,0,919.0,71.0,1.7,9.0,510.0,727.1,590.08
2016,2,4,10,15,935.5,73.0,1.8,9.5,552.0,778.46,625.56
2016,2,4,10,30,952.0,75.0,1.9,10.0,594.0,828.06,659.25
2016,2,4,10,45,963.5,76.5,2.0,10.5,628.5,870.97,687.74
2016,2,4,11,0,975.0,78.0,2.1,11.0,663.0,911.19,714.12
2016,2,4,11,15,983.0,79.0,2.1,11.0,689.5,944.87,736.01
2016,2,4,11,30,991.0,80.0,2.1,11.0,716.0,975.21,755.58
2016,2,4,11,45,986.5,85.0,2.15,11.5,732.5,995.47,767.47
2016,2,4,12,0,982.0,90.0,2.2,12.0,749.0,1011.63,776.77
2016,2,4,12,15,985.0,90.5,2.15,12.0,758.5,1025.41,784.81
2016,2,4,12,30,988.0,91.0,2.1,12.0,768.0,1035.24,790.32
2016,2,4,12,45,990.5,89.5,2.1,12.5,769.0,1038.23,790.65
2016,2,4,13,0,993.0,88.0,2.1,13.0,770.0,1037.15,788.51
2016,2,4,13,15,991.0,88.0,2.0,13.0,761.5,1029.55,782.35
2016,2,4,13,30,989.0,88.0,1.9,13.0,753.0,1017.94,773.74
2016,2,4,13,45,986.0,86.0,1.85,13.0,735.5,999.14,761.2
2016,2,4,14,0,983.0,84.0,1.8,13.0,718.0,976.51,746.29
2016,2,4,14,15,974.5,83.0,1.75,13.0,692.0,946.57,726.54
2016,2,4,14,30,966.0,82.0,1.7,13.0,666.0,913.32,704.62
2016,2,4,14,45,945.5,83.5,1.65,13.0,630.0,870.16,675.8
2016,2,4,15,0,925.0,85.0,1.6,13.0,594.0,824.88,645.35
2016,2,4,15,15,908.0,82.5,1.45,12.5,553.0,781.02,615.67
2016,2,4,15,30,891.0,80.0,1.3,12.0,512.0,729.74,580.24
2016,2,4,15,45,867.5,76.5,1.2,12.0,465.5,671.62,537.82
2016,2,4,16,0,844.0,73.0,1.1,12.0,419.0,612.99,492.86
2016,2,4,16,15,809.0,69.0,1.0,11.5,367.5,547.17,441.87
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,482.7,390.09
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,410.31,330.39
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,341.97,271.62
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,265.7,205.74
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,196.65,144.11
2016,2,4,17,45,328.5,25.5,1.15,7.0,59.5,113.91,66.97
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,40.29,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,58.5,5.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,117.0,10.0,1.9,2.0,12.0,28.39,0.0
2016,2,5,7,45,286.0,23.5,2.25,3.0,52.5,97.38,51.05
2016,2,5,8,0,455.0,37.0,2.6,4.0,93.0,179.36,132.68
2016,2,5,8,15,545.5,45.5,2.6,4.5,145.0,246.98,195.52
2016,2,5,8,30,636.0,54.0,2.6,5.0,197.0,324.41,265.91
2016,2,5,8,45,686.0,61.0,2.65,6.0,249.5,391.06,325.73
2016,2,5,9,0,736.0,68.0,2.7,7.0,302.0,459.85,385.07
2016,2,5,9,15,772.0,72.5,3.15,8.0,353.0,523.69,439.15
2016,2,5,9,30,808.0,77.0,3.6,9.0,404.0,589.13,492.72
2016,2,5,9,45,830.0,81.5,4.05,10.0,450.0,646.65,538.35
2016,2,5,10,0,852.0,86.0,4.5,11.0,496.0,703.69,582.75
2016,2,5,10,15,869.5,88.5,4.45,11.5,537.0,754.32,618.46
2016,2,5,10,30,887.0,91.0,4.4,12.0,578.0,803.42,652.31
2016,2,5,10,45,898.0,93.5,4.4,12.5,611.5,845.44,680.64
2016,2,5,11,0,909.0,96.0,4.4,13.0,645.0,878.39,702.0
2016,2,5,11,15,918.0,97.5,4.35,13.0,671.0,911.85,724.59
2016,2,5,11,30,927.0,99.0,4.3,13.0,697.0,942.26,744.85
2016,2,5,11,45,930.5,101.0,4.25,13.5,714.5,965.03,758.16
2016,2,5,12,0,934.0,103.0,4.2,14.0,732.0,984.21,769.21
2016,2,5,12,15,936.5,103.5,4.15,14.0,741.5,997.06,777.34
2016,2,5,12,30,939.0,104.0,4.1,14.0,751.0,1006.13,782.99
2016,2,5,12,45,938.0,104.5,4.05,14.0,751.0,1008.08,783.84
2016,2,5,13,0,937.0,105.0,4.0,14.0,751.0,1006.16,782.22
2016,2,5,13,15,692.0,189.5,3.95,14.0,664.0,881.1,693.45
2016,2,5,13,30,447.0,274.0,3.9,14.0,577.0,735.92,583.1
2016,2,5,13,45,574.5,220.5,3.9,14.0,600.0,786.06,625.24
2016,2,5,14,0,702.0,167.0,3.9,14.0,623.0,834.82,662.94
2016,2,5,14,15,802.0,133.5,3.85,14.0,635.5,867.76,687.16
2016,2,5,14,30,902.0,100.0,3.8,14.0,648.0,888.71,702.87
2016,2,5,14,45,878.0,101.5,3.75,14.0,612.5,844.02,671.29
2016,2,5,15,0,854.0,103.0,3.7,14.0,577.0,797.52,638.62
2016,2,5,15,15,835.5,100.0,3.55,13.5,537.0,748.67,604.55
2016,2,5,15,30,817.0,97.0,3.4,13.0,497.0,698.39,568.93
2016,2,5,15,45,789.5,93.5,3.3,13.0,450.5,640.51,524.25
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,585.36,480.46
2016,2,5,16,15,724.0,84.5,2.75,12.0,354.0,519.78,427.96
2016,2,5,16,30,686.0,79.0,2.3,11.0,304.0,456.12,375.36
2016,2,5,16,45,627.5,72.0,1.9,10.5,251.0,383.67,313.55
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,316.2,254.23
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.5,240.08,188.04
2016,2,5,17,30,392.0,44.0,1.5,8.0,97.0,173.45,128.78
2016,2,5,17,45,245.0,28.5,1.5,7.5,56.5,98.42,60.18
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,29.25,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,70.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,141.0,11.0,5.5,4.0,14.0,33.24,0.0
2016,2,6,7,45,312.0,23.5,5.65,4.5,55.5,103.6,56.73
2016,2,6,8,0,483.0,36.0,5.8,5.0,97.0,186.31,138.08
2016,2,6,8,15,573.0,44.0,6.2,5.5,149.5,254.88,202.62
2016,2,6,8,30,663.0,52.0,6.6,6.0,202.0,331.33,273.71
2016,2,6,8,45,717.5,57.5,7.0,7.0,256.5,400.09,337.08
2016,2,6,9,0,772.0,63.0,7.4,8.0,311.0,473.25,402.27
2016,2,6,9,15,807.0,67.5,7.5,8.5,363.0,538.37,459.28
2016,2,6,9,30,842.0,72.0,7.6,9.0,415.0,604.95,515.73
2016,2,6,9,45,870.0,73.5,7.75,9.5,463.0,664.53,565.09
2016,2,6,10,0,898.0,75.0,7.9,10.0,511.0,719.36,608.23
2016,2,6,10,15,915.0,77.5,7.85,10.5,552.5,771.03,646.5
2016,2,6,10,30,932.0,80.0,7.8,11.0,594.0,821.03,682.86
2016,2,6,10,45,946.5,80.5,7.75,11.5,629.0,864.68,713.78
2016,2,6,11,0,961.0,81.0,7.7,12.0,664.0,905.9,742.47
2016,2,6,11,15,969.0,82.5,7.6,12.0,691.0,939.94,766.68
2016,2,6,11,30,977.0,84.0,7.5,12.0,718.0,970.69,788.34
2016,2,6,11,45,982.0,85.0,7.45,12.5,736.5,994.66,803.6
2016,2,6,12,0,987.0,86.0,7.4,13.0,755.0,1014.89,816.1
2016,2,6,12,15,989.5,86.5,7.25,13.0,764.5,1028.35,824.72
2016,2,6,12,30,992.0,87.0,7.1,13.0,774.0,1037.81,830.52
2016,2,6,12,45,992.5,86.5,7.0,13.0,774.5,1040.16,831.53
2016,2,6,13,0,993.0,86.0,6.9,13.0,775.0,1038.42,829.75
2016,2,6,13,15,991.0,85.5,6.75,13.0,766.5,1030.26,823.17
2016,2,6,13,30,989.0,85.0,6.6,13.0,758.0,1018.07,813.84
2016,2,6,13,45,985.0,84.0,6.45,13.0,740.5,999.52,800.03
2016,2,6,14,0,981.0,83.0,6.3,13.0,723.0,977.16,783.61
2016,2,6,14,15,973.5,82.0,6.15,13.0,697.5,948.08,762.35
2016,2,6,14,30,966.0,81.0,6.0,13.0,672.0,915.63,738.7
2016,2,6,14,45,947.5,82.0,5.85,13.0,636.5,873.39,707.74
2016,2,6,15,0,929.0,83.0,5.7,13.0,601.0,828.88,675.04
2016,2,6,15,15,912.5,80.5,5.45,12.5,560.5,779.87,639.47
2016,2,6,15,30,896.0,78.0,5.2,12.0,520.0,733.87,605.9
2016,2,6,15,45,875.0,74.5,5.0,12.0,473.5,677.04,561.87
2016,2,6,16,0,854.0,71.0,4.8,12.0,427.0,619.48,514.93
2016,2,6,16,15,821.0,67.5,4.2,11.0,375.5,554.7,461.49
2016,2,6,16,30,788.0,64.0,3.6,10.0,324.0,491.05,407.87
2016,2,6,16,45,741.0,58.0,3.05,9.5,270.5,419.7,345.8
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,351.87,284.78
2016,2,6,17,15,611.5,44.5,2.25,8.0,163.5,273.95,215.22
2016,2,6,17,30,529.0,37.0,2.0,7.0,110.0,204.5,151.69
2016,2,6,17,45,376.5,25.5,1.8,6.5,65.5,126.71,79.07
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,52.08,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,52.0,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,104.0,12.0,3.0,2.0,15.0,28.25,0.0
2016,2,7,7,45,271.0,26.5,3.05,2.5,56.0,98.06,56.74
2016,2,7,8,0,438.0,41.0,3.1,3.0,97.0,178.93,134.07
2016,2,7,8,15,528.5,50.5,3.15,4.0,149.5,247.07,196.97
2016,2,7,8,30,619.0,60.0,3.2,5.0,202.0,325.0,267.45
2016,2,7,8,45,684.0,64.5,3.3,6.0,257.0,395.06,330.14
2016,2,7,9,0,749.0,69.0,3.4,7.0,312.0,468.82,393.8
2016,2,7,9,15,784.5,73.5,3.55,7.5,363.5,533.26,448.55
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,599.24,502.71
2016,2,7,9,45,848.5,80.0,3.9,9.0,463.0,658.93,549.5
2016,2,7,10,0,877.0,82.0,4.1,10.0,511.0,718.62,594.08
2016,2,7,10,15,894.0,84.5,4.25,10.5,552.5,770.03,631.19
2016,2,7,10,30,911.0,87.0,4.4,11.0,594.0,814.16,662.41
2016,2,7,10,45,924.5,88.5,4.6,12.0,628.5,857.57,691.87
2016,2,7,11,0,938.0,90.0,4.8,13.0,663.0,898.53,719.21
2016,2,7,11,15,946.0,91.5,4.9,13.5,689.5,932.03,741.57
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,962.31,761.59
2016,2,7,11,45,955.5,95.5,5.1,14.5,733.0,984.45,775.77
2016,2,7,12,0,957.0,98.0,5.2,15.0,750.0,1002.83,787.38
2016,2,7,12,15,959.5,98.5,5.2,15.5,759.5,1016.01,794.62
2016,2,7,12,30,962.0,99.0,5.2,16.0,769.0,1025.29,799.27
2016,2,7,12,45,964.5,97.5,5.2,16.5,769.5,1028.34,799.69
2016,2,7,13,0,967.0,96.0,5.2,17.0,770.0,1027.39,797.52
2016,2,7,13,15,964.0,95.5,5.1,17.0,761.5,1018.45,790.68
2016,2,7,13,30,961.0,95.0,5.0,17.0,753.0,1005.6,781.31
2016,2,7,13,45,958.5,93.0,4.95,17.5,736.0,987.64,767.44
2016,2,7,14,0,956.0,91.0,4.9,18.0,719.0,965.93,751.13
2016,2,7,14,15,947.5,89.5,4.75,18.0,693.0,935.91,729.78
2016,2,7,14,30,939.0,88.0,4.6,18.0,667.0,902.66,706.25
2016,2,7,14,45,926.5,86.5,4.45,18.0,633.0,863.12,678.24
2016,2,7,15,0,914.0,85.0,4.3,18.0,599.0,821.03,648.36
2016,2,7,15,15,897.5,82.5,3.95,17.5,558.5,772.49,614.34
2016,2,7,15,30,881.0,80.0,3.6,17.0,518.0,727.03,582.22
2016,2,7,15,45,859.0,76.5,3.25,17.0,471.5,670.08,539.28
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,612.53,493.73
2016,2,7,16,15,803.5,69.0,2.65,16.0,374.0,547.59,443.38
2016,2,7,16,30,770.0,65.0,2.4,15.0,323.0,483.9,392.17
2016,2,7,16,45,719.0,60.0,2.2,14.0,269.0,412.6,333.11
2016,2,7,17,0,668.0,55.0,2.0,13.0,215.0,345.22,275.02
2016,2,7,17,15,585.0,47.0,2.0,12.0,162.0,269.88,209.3
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,201.48,148.1
2016,2,7,17,45,347.0,27.0,2.0,10.5,65.0,121.6,76.5
2016,2,7,18,0,192.0,15.0,2.0,10.0,21.0,47.64,0.0
2016,2,7,18,15,96.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.16,0.0
2016,2,8,7,45,274.5,26.0,4.45,5.0,62.0,98.94,58.59
2016,2,8,8,0,549.0,34.0,4.6,6.0,106.0,201.13,148.58
2016,2,8,8,15,631.5,40.5,4.9,6.5,159.5,269.93,213.41
2016,2,8,8,30,714.0,47.0,5.2,7.0,213.0,347.3,285.04
2016,2,8,8,45,763.0,51.5,5.55,8.0,267.5,415.29,347.3
2016,2,8,9,0,812.0,56.0,5.9,9.0,322.0,487.08,410.64
2016,2,8,9,15,723.0,78.0,5.9,9.5,342.0,506.62,428.59
2016,2,8,9,30,634.0,100.0,5.9,10.0,362.0,513.73,434.54
2016,2,8,9,45,610.0,120.5,5.95,10.5,395.5,551.14,464.45
2016,2,8,10,0,586.0,141.0,6.0,11.0,429.0,584.33,489.86
2016,2,8,10,15,581.5,155.5,5.95,11.0,461.0,617.19,515.54
2016,2,8,10,30,577.0,170.0,5.9,11.0,493.0,652.41,542.45
2016,2,8,10,45,593.0,176.5,5.9,11.5,525.0,692.98,572.76
2016,2,8,11,0,609.0,183.0,5.9,12.0,557.0,737.27,605.29
2016,2,8,11,15,798.5,130.0,5.95,12.5,641.5,856.03,694.87
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,975.48,781.15
2016,2,8,11,45,987.0,80.5,6.1,13.5,743.5,997.24,794.71
2016,2,8,12,0,986.0,84.0,6.2,14.0,761.0,1015.03,805.97
2016,2,8,12,15,989.0,84.5,6.2,14.0,770.5,1029.02,815.53
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,1039.0,822.38
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,1042.7,823.62
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,1042.28,822.12
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,1034.1,816.16
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,1021.86,807.49
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.5,1004.33,795.49
2016,2,8,14,0,990.0,78.0,6.2,15.0,732.0,982.88,780.79
2016,2,8,14,15,982.5,76.5,6.15,15.0,706.0,952.94,759.68
2016,2,8,14,30,975.0,75.0,6.1,15.0,680.0,919.59,736.13
2016,2,8,14,45,967.5,72.5,6.1,15.0,646.5,881.84,709.54
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,841.07,680.56
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,792.86,646.32
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,742.63,610.15
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.5,686.85,568.21
2016,2,8,16,0,894.0,60.0,5.6,14.0,439.0,630.02,522.44
2016,2,8,16,15,864.5,57.0,5.1,13.0,387.5,566.22,470.35
2016,2,8,16,30,835.0,54.0,4.6,12.0,336.0,503.19,417.21
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.5,435.28,357.61
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,367.58,296.73
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,290.64,227.68
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,221.43,163.87
2016,2,8,17,45,447.5,24.0,2.7,8.0,72.5,140.34,89.77
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,66.48,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,48.95,0.0
2016,2,9,7,45,391.5,22.5,3.55,5.0,63.0,120.09,72.14
2016,2,9,8,0,552.0,33.0,3.8,6.0,107.0,201.37,148.83
2016,2,9,8,15,632.5,39.5,3.7,7.0,160.5,269.65,212.4
2016,2,9,8,30,713.0,46.0,3.6,8.0,214.0,346.37,281.96
2016,2,9,8,45,761.0,50.0,3.5,9.0,268.0,413.35,341.79
2016,2,9,9,0,809.0,54.0,3.4,10.0,322.0,484.03,402.11
2016,2,9,9,15,840.0,57.5,3.6,11.0,373.5,544.52,452.53
2016,2,9,9,30,871.0,61.0,3.8,12.0,425.0,608.91,504.02
2016,2,9,9,45,892.0,63.5,4.05,13.0,471.5,666.16,548.33
2016,2,9,10,0,913.0,66.0,4.3,14.0,518.0,722.73,589.05
2016,2,9,10,15,928.0,68.0,4.4,14.5,559.0,773.2,624.64
2016,2,9,10,30,943.0,70.0,4.5,15.0,600.0,821.82,658.37
2016,2,9,10,45,952.5,71.5,4.6,15.5,634.0,863.2,686.42
2016,2,9,11,0,962.0,73.0,4.7,16.0,668.0,901.8,712.25
2016,2,9,11,15,969.5,74.5,4.75,16.5,694.5,935.63,734.14
2016,2,9,11,30,977.0,76.0,4.8,17.0,721.0,966.13,753.59
2016,2,9,11,45,971.0,81.5,4.85,17.5,737.0,985.52,765.17
2016,2,9,12,0,965.0,87.0,4.9,18.0,753.0,1000.79,774.02
2016,2,9,12,15,967.0,87.5,4.9,18.0,762.0,1013.64,782.44
2016,2,9,12,30,969.0,88.0,4.9,18.0,771.0,1022.56,788.27
2016,2,9,12,45,970.5,87.5,4.9,18.5,771.5,1025.86,788.85
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,1025.14,786.85
2016,2,9,13,15,969.5,86.5,4.85,19.0,763.5,1016.63,780.76
2016,2,9,13,30,967.0,86.0,4.8,19.0,755.0,1004.17,772.17
2016,2,9,13,45,963.0,84.5,4.75,19.0,738.0,985.3,759.28
2016,2,9,14,0,959.0,83.0,4.7,19.0,721.0,962.69,743.95
2016,2,9,14,15,951.5,82.0,4.6,19.0,695.0,933.99,724.04
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,901.98,701.9
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,862.13,674.52
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,819.79,645.25
2016,2,9,15,15,900.0,77.5,4.05,18.5,561.0,771.41,611.3
2016,2,9,15,30,884.0,75.0,3.7,18.0,521.0,721.28,575.85
2016,2,9,15,45,863.5,71.5,3.4,18.0,475.0,669.8,537.74
2016,2,9,16,0,843.0,68.0,3.1,18.0,429.0,612.85,492.98
2016,2,9,16,15,811.5,64.5,2.7,17.0,378.0,549.2,443.31
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,486.6,392.75
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,417.2,335.01
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,351.17,277.94
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,275.28,212.37
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,207.42,151.94
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,131.64,84.66
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,64.87,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.63,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,205.0,13.0,1.5,5.0,20.0,45.77,0.0
2016,2,10,7,45,361.0,24.5,1.75,6.0,63.5,117.78,72.67
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,194.79,143.72
2016,2,10,8,15,599.0,43.0,2.1,7.5,160.0,262.38,205.97
2016,2,10,8,30,681.0,50.0,2.2,8.0,213.0,338.55,274.62
2016,2,10,8,45,730.5,55.0,2.3,9.0,267.0,405.8,334.01
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,476.95,394.24
2016,2,10,9,15,813.0,63.5,2.65,11.0,372.5,540.55,446.65
2016,2,10,9,30,846.0,67.0,2.9,12.0,424.0,605.43,498.17
2016,2,10,9,45,868.0,70.0,3.2,13.0,471.0,659.16,539.72
2016,2,10,10,0,890.0,73.0,3.5,14.0,518.0,716.05,580.77
2016,2,10,10,15,906.5,75.5,3.45,14.5,559.0,767.38,615.87
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,817.02,649.04
2016,2,10,10,45,933.5,79.5,3.4,16.0,634.5,858.61,674.84
2016,2,10,11,0,944.0,81.0,3.4,17.0,669.0,897.53,698.34
2016,2,10,11,15,952.0,82.5,3.35,17.5,695.5,931.37,718.97
2016,2,10,11,30,960.0,84.0,3.3,18.0,722.0,961.96,737.18
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.5,984.88,750.04
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,1004.08,760.41
2016,2,10,12,15,970.5,86.5,3.2,19.0,766.5,1017.46,768.8
2016,2,10,12,30,973.0,87.0,3.2,19.0,776.0,1026.9,774.74
2016,2,10,12,45,972.0,87.5,3.2,19.5,776.5,1029.01,774.48
2016,2,10,13,0,971.0,88.0,3.2,20.0,777.0,1027.09,771.77
2016,2,10,13,15,969.0,87.5,3.15,20.0,768.5,1019.05,766.22
2016,2,10,13,30,967.0,87.0,3.1,20.0,760.0,1007.05,758.24
2016,2,10,13,45,961.0,86.5,3.1,20.5,742.5,987.49,744.33
2016,2,10,14,0,955.0,86.0,3.1,21.0,725.0,964.26,728.15
2016,2,10,14,15,947.5,85.0,3.1,21.0,699.5,935.61,709.77
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,903.66,689.16
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.5,864.51,662.2
2016,2,10,15,0,915.0,82.0,3.1,22.0,607.0,822.78,633.39
2016,2,10,15,15,899.5,79.5,2.85,21.5,566.5,774.74,600.87
2016,2,10,15,30,884.0,77.0,2.6,21.0,526.0,724.91,566.7
2016,2,10,15,45,859.0,75.0,2.4,21.0,479.0,672.09,528.71
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,614.15,484.47
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,549.93,437.36
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,486.81,388.97
2016,2,10,16,45,717.5,60.5,1.95,17.0,276.5,415.02,331.06
2016,2,10,17,0,665.0,56.0,1.9,16.0,222.0,347.32,274.05
2016,2,10,17,15,586.5,48.0,2.05,15.5,169.0,273.09,209.95
2016,2,10,17,30,508.0,40.0,2.2,15.0,116.0,205.51,150.06
2016,2,10,17,45,365.0,28.5,2.4,14.5,71.0,127.93,82.7
2016,2,10,18,0,222.0,17.0,2.6,14.0,26.0,61.73,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.0,21.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,10.0,22.0,51.23,0.0
2016,2,11,7,45,387.0,25.5,4.15,11.0,67.5,124.74,77.13
2016,2,11,8,0,542.0,37.0,4.3,12.0,113.0,203.25,148.17
2016,2,11,8,15,622.5,44.0,4.15,12.5,167.0,271.98,210.95
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,349.07,279.79
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,416.9,339.05
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,488.53,398.85
2016,2,11,9,15,833.0,63.5,3.85,16.0,383.0,552.75,450.94
2016,2,11,9,30,865.0,67.0,4.0,17.0,435.0,618.11,501.9
2016,2,11,9,45,887.5,70.0,4.2,18.5,482.5,673.16,542.46
2016,2,11,10,0,910.0,73.0,4.4,20.0,530.0,731.35,582.19
2016,2,11,10,15,925.5,75.0,4.55,20.5,571.5,782.25,617.41
2016,2,11,10,30,941.0,77.0,4.7,21.0,613.0,831.31,650.9
2016,2,11,10,45,951.5,78.5,4.85,22.0,647.5,873.58,677.84
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,913.11,702.56
2016,2,11,11,15,969.5,81.0,4.9,23.0,708.5,946.46,723.84
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,976.47,742.68
2016,2,11,11,45,973.5,86.5,4.7,23.5,751.5,996.97,753.41
2016,2,11,12,0,970.0,91.0,4.6,24.0,768.0,1013.42,761.41
2016,2,11,12,15,972.0,91.5,4.5,24.0,777.0,1026.38,768.74
2016,2,11,12,30,974.0,92.0,4.4,24.0,786.0,1035.36,773.8
2016,2,11,12,45,971.5,93.0,4.35,24.5,785.5,1036.63,772.66
2016,2,11,13,0,969.0,94.0,4.3,25.0,785.0,1033.86,769.04
2016,2,11,13,15,966.0,93.5,4.2,25.0,776.0,1024.88,762.69
2016,2,11,13,30,963.0,93.0,4.1,25.0,767.0,1011.97,753.91
2016,2,11,13,45,955.5,93.0,4.05,25.0,748.5,991.63,740.64
2016,2,11,14,0,948.0,93.0,4.0,25.0,730.0,967.68,725.09
2016,2,11,14,15,939.5,91.5,3.85,25.0,704.0,937.69,704.94
2016,2,11,14,30,931.0,90.0,3.7,25.0,678.0,904.47,682.67
2016,2,11,14,45,917.5,89.0,3.6,25.0,644.0,864.69,656.15
2016,2,11,15,0,904.0,88.0,3.5,25.0,610.0,822.43,627.81
