Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,15,15,887.5,85.5,3.25,24.5,569.0,779.23,599.07
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,728.61,564.71
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,670.54,523.89
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,612.18,480.43
2016,2,11,16,15,787.0,73.5,2.35,22.0,383.0,547.34,432.1
2016,2,11,16,30,754.0,69.0,2.2,21.0,332.0,483.74,382.86
2016,2,11,16,45,703.0,64.0,2.1,20.0,278.0,412.75,326.06
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,347.6,271.61
2016,2,11,17,15,573.0,51.0,2.1,18.0,171.0,272.06,207.63
2016,2,11,17,30,494.0,43.0,2.2,17.0,118.0,204.88,149.05
2016,2,11,17,45,354.0,30.5,2.3,16.5,73.0,127.56,82.85
2016,2,11,18,0,214.0,18.0,2.4,16.0,28.0,61.73,0.0
2016,2,11,18,15,107.0,9.0,2.45,15.5,14.0,21.31,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,7.5,2.15,9.0,11.0,0.0,0.0
2016,2,12,7,30,180.0,15.0,2.5,10.0,22.0,43.8,0.0
2016,2,12,7,45,330.5,28.0,2.85,11.0,66.0,114.81,72.57
2016,2,12,8,0,481.0,41.0,3.2,12.0,110.0,192.44,141.11
2016,2,12,8,15,564.0,49.5,3.05,12.5,163.0,259.95,201.93
2016,2,12,8,30,647.0,58.0,2.9,13.0,216.0,336.44,269.38
2016,2,12,8,45,699.5,63.5,2.75,14.0,270.5,402.29,326.2
2016,2,12,9,0,752.0,69.0,2.6,15.0,325.0,474.27,385.42
2016,2,12,9,15,786.0,73.0,2.6,16.0,376.5,537.93,436.03
2016,2,12,9,30,820.0,77.0,2.6,17.0,428.0,602.99,485.6
2016,2,12,9,45,843.5,80.0,2.65,18.0,475.5,660.96,528.14
2016,2,12,10,0,867.0,83.0,2.7,19.0,523.0,718.54,567.88
2016,2,12,10,15,883.5,85.5,2.8,19.5,564.0,769.57,602.33
2016,2,12,10,30,900.0,88.0,2.9,20.0,605.0,813.34,631.12
2016,2,12,10,45,911.0,90.0,3.0,21.0,639.0,855.27,657.08
2016,2,12,11,0,922.0,92.0,3.1,22.0,673.0,894.62,680.88
2016,2,12,11,15,929.5,93.5,3.15,22.5,699.0,927.53,701.02
2016,2,12,11,30,937.0,95.0,3.2,23.0,725.0,957.25,718.92
2016,2,12,11,45,941.0,96.0,3.25,23.5,743.0,979.8,732.01
2016,2,12,12,0,945.0,97.0,3.3,24.0,761.0,998.71,742.76
2016,2,12,12,15,947.0,97.5,3.3,24.0,770.0,1011.41,750.57
2016,2,12,12,30,949.0,98.0,3.3,24.0,779.0,1020.24,756.02
2016,2,12,12,45,947.5,98.5,3.3,24.0,778.5,1021.81,756.88
2016,2,12,13,0,946.0,99.0,3.3,24.0,778.0,1019.44,755.36
2016,2,12,13,15,942.5,99.0,3.3,24.0,769.0,1010.68,749.82
2016,2,12,13,30,939.0,99.0,3.3,24.0,760.0,998.08,741.94
2016,2,12,13,45,932.0,98.5,3.3,24.0,742.0,977.93,729.18
2016,2,12,14,0,925.0,98.0,3.3,24.0,724.0,954.24,714.19
2016,2,12,14,15,916.5,96.5,3.3,24.0,698.0,924.71,695.31
2016,2,12,14,30,908.0,95.0,3.3,24.0,672.0,892.03,674.3
2016,2,12,14,45,884.0,97.5,3.3,24.0,636.0,854.45,649.83
2016,2,12,15,0,860.0,100.0,3.3,24.0,600.0,808.45,619.3
2016,2,12,15,15,842.5,97.0,3.2,23.5,559.5,759.69,587.18
2016,2,12,15,30,825.0,94.0,3.1,23.0,519.0,709.41,553.48
2016,2,12,15,45,798.5,91.0,3.05,22.5,472.5,651.87,512.96
2016,2,12,16,0,772.0,88.0,3.0,22.0,426.0,594.23,470.41
2016,2,12,16,15,737.5,83.0,2.75,21.0,375.5,532.18,423.32
2016,2,12,16,30,703.0,78.0,2.5,20.0,325.0,469.57,374.21
2016,2,12,16,45,650.0,72.0,2.25,19.0,272.0,399.08,317.21
2016,2,12,17,0,597.0,66.0,2.0,18.0,219.0,333.0,261.78
2016,2,12,17,15,518.0,56.5,2.05,17.0,167.0,258.73,198.86
2016,2,12,17,30,439.0,47.0,2.1,16.0,115.0,192.9,141.62
2016,2,12,17,45,306.5,33.0,2.15,15.5,71.5,118.91,78.58
2016,2,12,18,0,174.0,19.0,2.2,15.0,28.0,56.05,0.0
2016,2,12,18,15,87.0,9.5,2.25,14.5,14.0,19.43,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,43.5,8.0,2.3,7.5,9.5,7.63,0.0
2016,2,13,7,30,87.0,16.0,2.3,8.0,19.0,34.33,0.0
2016,2,13,7,45,211.0,34.0,2.3,9.0,60.0,93.55,61.48
2016,2,13,8,0,335.0,52.0,2.3,10.0,101.0,161.52,120.81
2016,2,13,8,15,416.0,64.5,2.3,10.5,151.0,223.36,175.83
2016,2,13,8,30,497.0,77.0,2.3,11.0,201.0,296.44,239.81
2016,2,13,8,45,556.0,85.5,2.3,12.0,253.5,362.46,296.4
2016,2,13,9,0,615.0,94.0,2.3,13.0,306.0,433.76,355.28
2016,2,13,9,15,653.0,100.5,2.25,13.5,356.0,495.84,405.37
2016,2,13,9,30,691.0,107.0,2.2,14.0,406.0,560.07,455.33
2016,2,13,9,45,720.5,111.5,2.2,15.0,452.5,618.19,498.23
2016,2,13,10,0,750.0,116.0,2.2,16.0,499.0,676.8,539.99
2016,2,13,10,15,769.5,120.0,2.35,16.5,539.5,727.48,576.03
2016,2,13,10,30,789.0,124.0,2.5,17.0,580.0,777.09,609.94
2016,2,13,10,45,805.5,126.0,2.65,18.0,614.0,816.7,635.12
2016,2,13,11,0,822.0,128.0,2.8,19.0,648.0,858.2,661.38
2016,2,13,11,15,832.0,130.0,2.95,19.5,674.5,891.78,683.11
2016,2,13,11,30,842.0,132.0,3.1,20.0,701.0,922.56,702.89
2016,2,13,11,45,875.5,120.0,3.3,20.5,725.5,956.33,725.04
2016,2,13,12,0,909.0,108.0,3.5,21.0,750.0,979.22,739.74
2016,2,13,12,15,912.0,108.5,3.6,21.0,759.5,992.49,748.8
2016,2,13,12,30,915.0,109.0,3.7,21.0,769.0,1002.04,755.57
2016,2,13,12,45,917.0,108.5,3.8,21.5,770.0,1005.72,757.1
2016,2,13,13,0,919.0,108.0,3.9,22.0,771.0,1005.58,756.25
2016,2,13,13,15,917.0,107.5,4.0,22.0,762.5,997.81,751.88
2016,2,13,13,30,915.0,107.0,4.1,22.0,754.0,986.28,745.12
2016,2,13,13,45,911.5,105.0,4.25,22.0,737.5,967.96,734.13
2016,2,13,14,0,908.0,103.0,4.4,22.0,721.0,946.06,720.73
2016,2,13,14,15,900.0,101.5,4.45,22.0,695.5,917.3,702.07
2016,2,13,14,30,892.0,100.0,4.5,22.0,670.0,885.43,681.38
2016,2,13,14,45,875.5,100.0,4.55,22.0,636.0,851.62,659.21
2016,2,13,15,0,859.0,100.0,4.6,22.0,602.0,808.9,630.48
2016,2,13,15,15,842.0,97.0,4.5,21.5,562.0,760.48,597.67
2016,2,13,15,30,825.0,94.0,4.4,21.0,522.0,710.51,563.29
2016,2,13,15,45,802.5,90.0,4.35,21.0,476.5,654.47,522.03
2016,2,13,16,0,780.0,86.0,4.3,21.0,431.0,598.0,478.61
2016,2,13,16,15,746.5,81.5,3.85,20.0,380.5,536.44,430.94
2016,2,13,16,30,713.0,77.0,3.4,19.0,330.0,474.39,381.36
2016,2,13,16,45,665.0,70.5,3.0,18.5,277.5,405.08,323.88
2016,2,13,17,0,617.0,64.0,2.6,18.0,225.0,339.64,267.83
2016,2,13,17,15,539.5,55.5,2.5,17.0,172.5,265.74,204.69
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,200.07,147.17
2016,2,13,17,45,330.5,33.5,2.3,15.5,75.5,125.26,83.32
2016,2,13,18,0,199.0,20.0,2.2,15.0,31.0,61.9,7.16
2016,2,13,18,15,99.5,10.0,2.3,14.5,15.5,21.42,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,62.5,9.0,4.2,11.5,12.0,8.58,0.0
2016,2,14,7,30,125.0,18.0,4.5,12.0,24.0,43.08,0.0
2016,2,14,7,45,265.5,33.0,4.8,12.5,66.5,105.35,68.8
2016,2,14,8,0,406.0,48.0,5.1,13.0,109.0,178.68,132.29
2016,2,14,8,15,203.0,54.0,5.5,13.5,84.5,137.78,107.59
2016,2,14,8,30,0.0,60.0,5.9,14.0,60.0,56.22,42.44
2016,2,14,8,45,0.0,75.0,6.35,15.0,75.0,70.64,54.61
2016,2,14,9,0,0.0,90.0,6.8,16.0,90.0,85.09,66.53
2016,2,14,9,15,0.0,94.0,6.85,16.5,94.0,88.56,69.14
2016,2,14,9,30,0.0,98.0,6.9,17.0,98.0,92.14,71.79
2016,2,14,9,45,0.0,109.0,7.0,18.0,109.0,102.72,80.04
2016,2,14,10,0,0.0,120.0,7.1,19.0,120.0,113.33,88.21
2016,2,14,10,15,0.0,125.5,7.0,19.0,125.5,118.54,92.21
2016,2,14,10,30,0.0,131.0,6.9,19.0,131.0,123.79,96.25
2016,2,14,10,45,10.0,185.5,6.8,19.5,192.0,186.38,146.78
2016,2,14,11,0,20.0,240.0,6.7,20.0,253.0,250.89,197.91
2016,2,14,11,15,20.5,249.0,6.5,20.5,263.0,260.75,204.88
2016,2,14,11,30,21.0,258.0,6.3,21.0,273.0,270.65,211.92
2016,2,14,11,45,195.0,288.0,6.1,21.5,426.5,489.6,386.35
2016,2,14,12,0,369.0,318.0,5.9,22.0,580.0,703.0,547.88
2016,2,14,12,15,369.0,322.0,5.7,22.0,587.0,711.73,552.47
2016,2,14,12,30,369.0,326.0,5.5,22.0,594.0,718.85,556.69
2016,2,14,12,45,372.5,325.5,5.3,22.0,596.0,722.63,558.71
2016,2,14,13,0,376.0,325.0,5.1,22.0,598.0,724.76,559.57
2016,2,14,13,15,384.5,318.5,5.0,22.0,595.0,723.2,558.5
2016,2,14,13,30,393.0,312.0,4.9,22.0,592.0,719.83,556.2
2016,2,14,13,45,373.0,309.5,4.85,22.5,570.0,692.74,535.18
2016,2,14,14,0,353.0,307.0,4.8,23.0,548.0,664.73,513.65
2016,2,14,14,15,486.0,250.5,4.7,23.0,570.0,723.64,560.48
2016,2,14,14,30,619.0,194.0,4.6,23.0,592.0,766.88,595.07
2016,2,14,14,45,507.5,217.5,4.6,23.0,533.0,676.42,527.36
2016,2,14,15,0,396.0,241.0,4.6,23.0,474.0,584.33,457.95
2016,2,14,15,15,351.5,232.0,4.45,22.5,428.5,525.67,414.55
2016,2,14,15,30,307.0,223.0,4.3,22.0,383.0,469.36,372.08
2016,2,14,15,45,340.0,196.5,4.2,22.0,359.5,448.6,357.38
2016,2,14,16,0,373.0,170.0,4.1,22.0,336.0,423.97,339.02
2016,2,14,16,15,346.0,156.0,3.55,21.0,296.0,374.53,300.5
2016,2,14,16,30,319.0,142.0,3.0,20.0,256.0,327.08,262.72
2016,2,14,16,45,295.5,122.0,2.55,19.5,214.5,276.8,221.44
2016,2,14,17,0,272.0,102.0,2.1,19.0,173.0,228.63,180.89
2016,2,14,17,15,231.5,81.5,2.0,18.0,132.5,176.09,136.57
2016,2,14,17,30,191.0,61.0,1.9,17.0,92.0,128.05,95.31
2016,2,14,17,45,119.0,41.0,1.85,16.5,57.5,77.75,52.79
2016,2,14,18,0,47.0,21.0,1.8,16.0,23.0,30.91,4.52
2016,2,14,18,15,23.5,10.5,1.85,15.5,11.5,12.82,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,16.59,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,47.17,0.0
2016,2,15,7,45,289.0,32.5,4.2,10.5,69.0,110.39,73.21
2016,2,15,8,0,430.0,47.0,4.3,11.0,113.0,185.0,138.0
2016,2,15,8,15,512.0,56.5,4.55,12.0,165.5,250.8,197.08
2016,2,15,8,30,594.0,66.0,4.8,13.0,218.0,325.51,263.1
2016,2,15,8,45,652.5,71.5,5.05,14.0,273.0,393.36,322.38
2016,2,15,9,0,711.0,77.0,5.3,15.0,328.0,466.3,384.04
2016,2,15,9,15,746.5,82.0,5.35,15.5,379.5,530.15,436.99
2016,2,15,9,30,782.0,87.0,5.4,16.0,431.0,593.79,488.18
2016,2,15,9,45,811.5,89.5,5.5,16.5,479.5,653.82,535.22
2016,2,15,10,0,841.0,92.0,5.6,17.0,528.0,714.04,580.44
2016,2,15,10,15,858.0,94.5,5.6,17.5,569.0,764.68,615.95
2016,2,15,10,30,875.0,97.0,5.6,18.0,610.0,813.76,649.75
2016,2,15,10,45,889.5,98.5,5.6,18.5,644.5,857.77,679.33
2016,2,15,11,0,904.0,100.0,5.6,19.0,679.0,892.86,702.09
2016,2,15,11,15,911.5,101.5,5.6,19.5,705.5,925.41,722.88
2016,2,15,11,30,919.0,103.0,5.6,20.0,732.0,954.81,741.32
2016,2,15,11,45,922.0,105.0,5.7,20.5,749.5,977.3,755.47
2016,2,15,12,0,925.0,107.0,5.8,21.0,767.0,996.17,767.16
2016,2,15,12,15,927.5,107.5,5.7,21.0,776.5,1009.16,775.03
2016,2,15,12,30,930.0,108.0,5.6,21.0,786.0,1018.34,780.39
2016,2,15,12,45,935.0,105.5,5.6,21.0,787.5,1022.68,783.24
2016,2,15,13,0,940.0,103.0,5.6,21.0,789.0,1023.09,783.57
2016,2,15,13,15,938.0,102.5,5.45,21.0,780.5,1015.16,777.2
2016,2,15,13,30,936.0,102.0,5.3,21.0,772.0,1003.37,768.34
2016,2,15,13,45,939.0,97.5,5.15,21.5,757.0,987.85,755.58
2016,2,15,14,0,942.0,93.0,5.0,22.0,742.0,968.42,740.32
2016,2,15,14,15,935.0,92.0,4.85,21.5,717.0,940.26,722.05
2016,2,15,14,30,928.0,91.0,4.7,21.0,692.0,908.81,701.52
2016,2,15,14,45,921.0,88.0,4.6,21.0,659.5,871.96,676.14
2016,2,15,15,0,914.0,85.0,4.5,21.0,627.0,832.18,648.64
2016,2,15,15,15,899.5,83.0,4.25,20.5,586.5,785.15,616.33
2016,2,15,15,30,885.0,81.0,4.0,20.0,546.0,736.22,582.58
2016,2,15,15,45,871.5,76.0,3.8,20.0,501.0,687.16,547.37
2016,2,15,16,0,858.0,71.0,3.6,20.0,456.0,631.97,504.86
2016,2,15,16,15,829.0,67.5,3.05,19.0,404.5,568.41,455.5
2016,2,15,16,30,800.0,64.0,2.5,18.0,353.0,505.61,405.09
2016,2,15,16,45,761.5,58.5,2.0,17.5,299.5,437.19,348.02
2016,2,15,17,0,723.0,53.0,1.5,17.0,246.0,371.39,291.19
2016,2,15,17,15,652.0,46.5,1.45,16.0,191.0,295.79,226.77
2016,2,15,17,30,581.0,40.0,1.4,15.0,136.0,227.41,166.55
2016,2,15,17,45,453.5,30.0,1.35,14.0,87.5,149.71,99.8
2016,2,15,18,0,326.0,20.0,1.3,13.0,39.0,84.4,24.8
2016,2,15,18,15,163.0,10.0,1.3,13.0,19.5,29.08,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.0,9.5,3.35,10.0,15.0,20.57,0.0
2016,2,16,7,30,212.0,19.0,3.6,11.0,30.0,60.04,0.0
2016,2,16,7,45,346.5,31.5,3.85,12.0,75.0,122.71,81.22
2016,2,16,8,0,481.0,44.0,4.1,13.0,120.0,197.08,145.75
2016,2,16,8,15,559.0,52.5,4.2,14.0,173.0,263.44,205.2
2016,2,16,8,30,637.0,61.0,4.3,15.0,226.0,338.22,270.78
2016,2,16,8,45,685.5,67.0,4.4,16.0,280.0,404.38,328.0
2016,2,16,9,0,734.0,73.0,4.5,17.0,334.0,472.95,385.15
2016,2,16,9,15,767.0,77.0,4.7,17.5,385.0,535.53,436.66
2016,2,16,9,30,800.0,81.0,4.9,18.0,436.0,599.46,487.69
2016,2,16,9,45,823.0,84.5,5.15,19.0,482.5,657.09,531.64
2016,2,16,10,0,846.0,88.0,5.4,20.0,529.0,714.34,573.08
2016,2,16,10,15,862.0,90.5,5.25,20.5,570.0,764.45,607.0
2016,2,16,10,30,878.0,93.0,5.1,21.0,611.0,812.92,638.97
2016,2,16,10,45,888.0,95.5,5.0,21.5,644.5,848.38,661.18
2016,2,16,11,0,898.0,98.0,4.9,22.0,678.0,886.94,685.33
2016,2,16,11,15,905.5,99.5,4.65,22.5,704.0,919.36,703.71
2016,2,16,11,30,913.0,101.0,4.4,23.0,730.0,948.65,719.7
2016,2,16,11,45,907.0,107.5,4.2,23.5,745.5,967.8,729.35
2016,2,16,12,0,901.0,114.0,4.0,24.0,761.0,983.03,736.33
2016,2,16,12,15,903.5,114.5,3.75,24.0,770.0,995.76,742.74
2016,2,16,12,30,906.0,115.0,3.5,24.0,779.0,1004.79,746.65
2016,2,16,12,45,904.5,115.5,3.3,24.5,779.0,1006.2,744.45
2016,2,16,13,0,903.0,116.0,3.1,25.0,779.0,1003.83,739.88
2016,2,16,13,15,900.0,115.5,2.95,25.0,770.0,995.14,733.17
2016,2,16,13,30,897.0,115.0,2.8,25.0,761.0,982.75,724.21
2016,2,16,13,45,891.5,114.0,2.65,25.0,744.0,963.86,711.12
2016,2,16,14,0,886.0,113.0,2.5,25.0,727.0,949.19,700.99
2016,2,16,14,15,878.0,111.5,2.6,25.0,701.5,920.4,683.77
2016,2,16,14,30,870.0,110.0,2.7,25.0,676.0,888.53,664.46
2016,2,16,14,45,859.5,107.0,2.8,25.0,643.0,849.99,640.4
2016,2,16,15,0,849.0,104.0,2.9,25.0,610.0,808.93,614.33
2016,2,16,15,15,785.5,109.0,2.95,24.5,553.5,734.07,564.82
2016,2,16,15,30,722.0,114.0,3.0,24.0,497.0,664.27,517.32
2016,2,16,15,45,748.0,101.5,3.1,23.5,468.5,635.44,498.4
2016,2,16,16,0,774.0,89.0,3.2,23.0,440.0,600.06,473.46
2016,2,16,16,15,741.0,84.5,3.0,22.0,389.5,538.78,427.27
2016,2,16,16,30,708.0,80.0,2.8,21.0,339.0,476.96,379.2
2016,2,16,16,45,666.0,72.5,2.65,20.5,286.5,409.32,324.31
2016,2,16,17,0,624.0,65.0,2.5,20.0,234.0,344.93,270.13
2016,2,16,17,15,549.0,57.0,2.6,19.0,181.5,271.72,208.33
2016,2,16,17,30,474.0,49.0,2.7,18.0,129.0,206.43,151.63
2016,2,16,17,45,353.5,36.0,2.85,17.0,83.0,133.59,89.96
2016,2,16,18,0,233.0,23.0,3.0,16.0,37.0,72.19,25.34
2016,2,16,18,15,116.5,11.5,3.1,15.5,18.5,24.94,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.5,9.5,1.7,7.0,16.5,22.87,0.0
2016,2,17,7,30,253.0,19.0,1.9,8.0,33.0,67.48,8.76
2016,2,17,7,45,382.5,31.0,2.15,9.0,79.5,130.69,87.85
2016,2,17,8,0,512.0,43.0,2.4,10.0,126.0,205.48,153.37
2016,2,17,8,15,587.5,51.0,2.6,11.0,180.0,272.34,213.75
2016,2,17,8,30,663.0,59.0,2.8,12.0,234.0,347.32,279.83
2016,2,17,8,45,708.5,65.0,3.05,13.0,288.0,412.22,336.31
2016,2,17,9,0,754.0,71.0,3.3,14.0,342.0,482.16,394.75
2016,2,17,9,15,785.5,75.0,3.35,14.5,393.5,544.97,445.92
2016,2,17,9,30,817.0,79.0,3.4,15.0,445.0,608.94,496.23
2016,2,17,9,45,838.5,83.0,3.5,16.0,492.0,666.98,539.51
2016,2,17,10,0,860.0,87.0,3.6,17.0,539.0,724.48,579.77
2016,2,17,10,15,876.0,89.5,3.5,17.5,580.0,775.21,613.66
2016,2,17,10,30,892.0,92.0,3.4,18.0,621.0,818.61,641.57
2016,2,17,10,45,901.5,94.5,3.3,18.5,655.0,859.85,667.47
2016,2,17,11,0,911.0,97.0,3.2,19.0,689.0,898.43,691.07
2016,2,17,11,15,919.0,98.0,3.15,19.0,715.5,931.11,711.94
2016,2,17,11,30,927.0,99.0,3.1,19.0,742.0,960.62,730.59
2016,2,17,11,45,930.0,101.0,3.05,19.5,759.5,983.3,743.14
2016,2,17,12,0,933.0,103.0,3.0,20.0,777.0,1002.3,753.26
2016,2,17,12,15,935.5,103.5,3.0,20.0,786.5,1015.38,761.38
2016,2,17,12,30,938.0,104.0,3.0,20.0,796.0,1024.61,767.14
2016,2,17,12,45,936.5,104.5,3.05,20.5,796.0,1026.1,766.91
2016,2,17,13,0,935.0,105.0,3.1,21.0,796.0,1023.66,764.31
2016,2,17,13,15,932.5,105.0,3.1,21.0,787.0,1015.79,759.33
2016,2,17,13,30,930.0,105.0,3.1,21.0,778.0,1004.08,752.0
2016,2,17,13,45,924.0,104.5,3.1,21.5,760.5,984.78,738.32
2016,2,17,14,0,918.0,104.0,3.1,22.0,743.0,961.91,722.45
2016,2,17,14,15,910.0,102.5,3.1,22.0,717.0,932.72,703.78
2016,2,17,14,30,902.0,101.0,3.1,22.0,691.0,900.37,682.98
2016,2,17,14,45,889.5,99.0,3.1,22.0,657.5,867.01,661.42
2016,2,17,15,0,877.0,97.0,3.1,22.0,624.0,824.46,633.32
2016,2,17,15,15,861.0,94.5,3.05,21.5,583.5,776.42,601.99
2016,2,17,15,30,845.0,92.0,3.0,21.0,543.0,726.7,568.96
2016,2,17,15,45,822.5,89.0,2.95,21.0,496.5,670.59,529.02
2016,2,17,16,0,800.0,86.0,2.9,21.0,450.0,613.99,486.44
2016,2,17,16,15,768.0,81.5,2.55,20.0,399.0,550.05,437.81
2016,2,17,16,30,736.0,77.0,2.2,19.0,348.0,488.98,389.74
2016,2,17,16,45,689.5,71.0,1.9,18.5,294.5,419.29,332.83
2016,2,17,17,0,643.0,65.0,1.6,18.0,241.0,353.28,277.09
2016,2,17,17,15,570.0,56.5,1.65,17.0,187.5,279.05,214.62
2016,2,17,17,30,497.0,48.0,1.7,16.0,134.0,212.55,156.84
2016,2,17,17,45,373.5,35.5,1.75,15.0,87.0,137.99,93.67
2016,2,17,18,0,250.0,23.0,1.8,14.0,40.0,75.7,30.48
2016,2,17,18,15,125.0,11.5,1.85,14.0,20.0,25.98,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,60.0,12.5,3.9,12.5,16.0,18.5,0.0
2016,2,18,7,30,120.0,25.0,4.1,13.0,32.0,51.21,11.54
2016,2,18,7,45,258.5,41.5,4.35,13.5,77.5,112.59,76.77
2016,2,18,8,0,397.0,58.0,4.6,14.0,123.0,186.86,139.69
2016,2,18,8,15,478.0,69.0,4.8,14.5,176.0,253.05,198.39
2016,2,18,8,30,559.0,80.0,5.0,15.0,229.0,327.65,263.72
2016,2,18,8,45,360.5,116.0,5.25,16.0,220.0,304.06,248.1
2016,2,18,9,0,162.0,152.0,5.5,17.0,211.0,246.42,200.94
2016,2,18,9,15,165.5,175.0,5.5,17.5,242.5,281.49,229.54
2016,2,18,9,30,169.0,198.0,5.5,18.0,274.0,316.66,257.39
2016,2,18,9,45,516.5,143.5,5.55,18.5,410.5,516.18,421.17
2016,2,18,10,0,864.0,89.0,5.6,19.0,547.0,730.92,588.9
2016,2,18,10,15,880.0,91.5,5.6,19.5,588.0,781.89,623.44
2016,2,18,10,30,896.0,94.0,5.6,20.0,629.0,831.16,656.88
2016,2,18,10,45,910.5,94.0,5.7,20.5,664.0,868.21,681.49
2016,2,18,11,0,925.0,94.0,5.8,21.0,699.0,908.57,708.37
2016,2,18,11,15,932.5,95.0,5.85,21.0,725.5,941.2,730.69
2016,2,18,11,30,940.0,96.0,5.9,21.0,752.0,970.6,750.76
2016,2,18,11,45,945.5,96.5,5.95,21.5,770.0,994.14,765.24
2016,2,18,12,0,951.0,97.0,6.0,22.0,788.0,1014.05,777.24
2016,2,18,12,15,953.0,97.5,6.05,22.0,797.0,1026.84,785.94
2016,2,18,12,30,955.0,98.0,6.1,22.0,806.0,1035.7,792.09
2016,2,18,12,45,954.5,98.0,6.15,22.5,806.0,1037.6,792.02
2016,2,18,13,0,954.0,98.0,6.2,23.0,806.0,1035.5,789.36
2016,2,18,13,15,951.5,97.5,6.2,23.0,797.0,1026.93,783.65
2016,2,18,13,30,949.0,97.0,6.2,23.0,788.0,1014.42,775.4
2016,2,18,13,45,943.5,96.5,6.2,23.5,770.5,995.27,761.13
2016,2,18,14,0,938.0,96.0,6.2,24.0,753.0,972.47,744.48
2016,2,18,14,15,930.0,94.5,6.15,24.0,727.0,942.77,724.3
2016,2,18,14,30,922.0,93.0,6.1,24.0,701.0,909.84,701.87
2016,2,18,14,45,903.0,94.5,6.05,24.0,665.5,868.08,673.1
2016,2,18,15,0,884.0,96.0,6.0,24.0,630.0,829.99,646.89
2016,2,18,15,15,868.0,93.0,5.85,23.5,589.0,781.06,613.39
2016,2,18,15,30,852.0,90.0,5.7,23.0,548.0,730.42,578.27
2016,2,18,15,45,826.0,88.0,5.55,23.0,501.0,672.69,535.76
2016,2,18,16,0,800.0,86.0,5.4,23.0,454.0,614.74,490.78
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.5,550.71,440.4
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,489.49,390.85
2016,2,18,16,45,685.5,71.5,4.2,21.5,296.5,418.36,332.28
2016,2,18,17,0,635.0,66.0,3.8,21.0,242.0,351.33,275.57
2016,2,18,17,15,562.0,58.0,3.65,20.0,188.5,277.99,213.27
2016,2,18,17,30,489.0,50.0,3.5,19.0,135.0,212.35,156.08
2016,2,18,17,45,363.5,37.0,3.4,18.5,88.0,137.13,92.6
2016,2,18,18,0,238.0,24.0,3.3,18.0,41.0,74.91,32.63
2016,2,18,18,15,119.0,12.0,3.5,17.5,20.5,25.74,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,69.0,12.5,4.4,15.5,16.5,19.52,0.0
2016,2,19,7,30,138.0,25.0,4.6,16.0,33.0,54.64,16.86
2016,2,19,7,45,270.5,40.0,4.8,16.5,78.0,113.68,76.77
2016,2,19,8,0,403.0,55.0,5.0,17.0,123.0,186.64,138.13
2016,2,19,8,15,480.5,65.5,5.1,17.5,175.5,251.05,194.84
2016,2,19,8,30,558.0,76.0,5.2,18.0,228.0,323.86,258.05
2016,2,19,8,45,614.5,82.5,5.3,18.5,281.5,390.55,315.35
2016,2,19,9,0,671.0,89.0,5.4,19.0,335.0,462.15,375.05
2016,2,19,9,15,344.0,129.0,5.35,19.5,256.0,349.58,284.28
2016,2,19,9,30,17.0,169.0,5.3,20.0,177.0,174.44,138.1
2016,2,19,9,45,19.0,186.5,5.25,20.5,196.0,193.76,153.27
2016,2,19,10,0,21.0,204.0,5.2,21.0,215.0,213.3,168.21
2016,2,19,10,15,423.0,158.5,5.1,21.5,412.5,508.3,408.25
2016,2,19,10,30,825.0,113.0,5.0,22.0,610.0,797.41,625.52
2016,2,19,10,45,834.5,116.5,4.95,22.5,642.5,838.1,650.44
2016,2,19,11,0,844.0,120.0,4.9,23.0,675.0,876.33,674.6
2016,2,19,11,15,852.5,121.5,4.8,23.0,701.0,908.74,695.44
2016,2,19,11,30,861.0,123.0,4.7,23.0,727.0,938.2,714.11
2016,2,19,11,45,862.0,126.5,4.6,23.5,743.5,959.78,725.8
2016,2,19,12,0,863.0,130.0,4.5,24.0,760.0,977.83,735.08
2016,2,19,12,15,865.5,130.5,4.45,24.0,769.0,990.35,742.78
2016,2,19,12,30,868.0,131.0,4.4,24.0,778.0,999.23,748.15
2016,2,19,12,45,865.5,132.0,4.35,24.5,777.5,1000.14,746.85
2016,2,19,13,0,863.0,133.0,4.3,25.0,777.0,997.31,743.27
2016,2,19,13,15,860.0,132.0,4.2,25.0,768.0,988.09,736.74
2016,2,19,13,30,857.0,131.0,4.1,25.0,759.0,975.24,727.97
2016,2,19,13,45,850.0,130.5,4.1,25.0,741.5,955.66,715.39
2016,2,19,14,0,843.0,130.0,4.1,25.0,724.0,932.76,700.68
2016,2,19,14,15,834.0,128.0,4.05,25.0,698.5,903.25,681.25
2016,2,19,14,30,825.0,126.0,4.0,25.0,673.0,870.85,659.87
2016,2,19,14,45,812.0,123.5,4.0,25.0,640.0,831.86,634.08
2016,2,19,15,0,799.0,121.0,4.0,25.0,607.0,790.64,606.56
2016,2,19,15,15,781.0,117.5,3.9,24.5,567.0,745.64,576.85
2016,2,19,15,30,763.0,114.0,3.8,24.0,527.0,696.12,543.39
2016,2,19,15,45,739.0,109.5,3.75,24.0,481.5,640.42,502.46
2016,2,19,16,0,715.0,105.0,3.7,24.0,436.0,584.64,460.51
2016,2,19,16,15,680.5,99.5,3.3,23.5,386.0,521.87,412.21
2016,2,19,16,30,646.0,94.0,2.9,23.0,336.0,460.78,363.92
2016,2,19,16,45,596.5,86.5,2.55,22.5,284.0,392.46,308.82
2016,2,19,17,0,547.0,79.0,2.2,22.0,232.0,328.28,255.49
2016,2,19,17,15,473.5,68.5,2.1,21.0,180.5,256.89,196.16
2016,2,19,17,30,400.0,58.0,2.0,20.0,129.0,193.37,142.11
2016,2,19,17,45,285.0,42.5,1.95,19.0,84.0,122.73,83.64
2016,2,19,18,0,170.0,27.0,1.9,18.0,39.0,65.45,30.99
2016,2,19,18,15,85.0,13.5,1.9,18.0,19.5,23.09,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,50.5,12.5,2.75,16.5,16.0,17.52,0.0
2016,2,20,7,30,101.0,25.0,3.0,17.0,32.0,46.17,16.79
2016,2,20,7,45,208.0,43.5,3.3,17.5,74.0,103.06,70.43
2016,2,20,8,0,315.0,62.0,3.6,18.0,116.0,167.59,124.4
2016,2,20,8,15,389.5,75.0,3.85,18.5,166.0,227.52,176.24
2016,2,20,8,30,464.0,88.0,4.1,19.0,216.0,295.9,234.7
2016,2,20,8,45,515.5,97.5,4.35,19.5,267.0,357.55,287.07
2016,2,20,9,0,567.0,107.0,4.6,20.0,318.0,427.42,344.68
2016,2,20,9,15,283.5,118.5,4.7,20.5,224.0,294.45,238.39
2016,2,20,9,30,0.0,130.0,4.8,21.0,130.0,123.7,96.06
2016,2,20,9,45,0.0,144.5,4.9,21.5,144.5,137.78,107.12
2016,2,20,10,0,0.0,159.0,5.0,22.0,159.0,151.93,117.94
2016,2,20,10,15,2.5,174.5,5.0,22.0,176.5,169.04,131.35
2016,2,20,10,30,5.0,190.0,5.0,22.0,194.0,186.43,144.9
2016,2,20,10,45,2.5,169.5,5.05,22.5,171.5,163.59,126.15
2016,2,20,11,0,0.0,149.0,5.1,23.0,149.0,141.05,107.74
2016,2,20,11,15,0.5,157.0,5.05,23.5,157.5,149.29,113.9
2016,2,20,11,30,1.0,165.0,5.0,24.0,166.0,157.59,120.05
2016,2,20,11,45,3.5,182.5,5.0,24.5,185.5,177.23,135.13
2016,2,20,12,0,6.0,200.0,5.0,25.0,205.0,197.05,150.23
2016,2,20,12,15,5.0,192.0,5.0,25.0,196.5,188.12,143.15
2016,2,20,12,30,4.0,184.0,5.0,25.0,188.0,179.21,136.15
2016,2,20,12,45,4.5,184.0,5.0,25.5,188.0,179.69,136.27
2016,2,20,13,0,5.0,184.0,5.0,26.0,188.0,180.17,136.41
2016,2,20,13,15,18.0,243.0,4.95,26.0,256.5,251.97,192.2
2016,2,20,13,30,31.0,302.0,4.9,26.0,325.0,339.34,258.79
2016,2,20,13,45,201.0,308.0,4.9,26.0,451.5,518.04,397.86
2016,2,20,14,0,371.0,314.0,4.9,26.0,578.0,690.07,526.55
2016,2,20,14,15,298.0,316.5,4.8,26.0,524.0,618.84,472.69
2016,2,20,14,30,225.0,319.0,4.7,26.0,470.0,537.77,412.28
2016,2,20,14,45,174.5,303.5,4.6,26.0,417.0,471.53,362.74
2016,2,20,15,0,124.0,288.0,4.5,26.0,364.0,407.97,314.52
2016,2,20,15,15,76.5,251.5,4.25,25.5,297.5,316.28,244.96
2016,2,20,15,30,29.0,215.0,4.0,25.0,231.0,239.38,185.39
2016,2,20,15,45,30.5,199.5,3.8,25.0,215.5,223.15,173.33
2016,2,20,16,0,32.0,184.0,3.6,25.0,200.0,206.84,160.97
2016,2,20,16,15,27.0,164.5,3.2,24.0,176.5,182.23,142.31
2016,2,20,16,30,22.0,145.0,2.8,23.0,153.0,152.52,119.22
2016,2,20,16,45,17.0,124.5,2.45,22.5,130.0,128.88,100.42
2016,2,20,17,0,12.0,104.0,2.1,22.0,107.0,105.83,81.76
2016,2,20,17,15,6.0,81.5,2.15,21.5,83.0,80.89,61.26
2016,2,20,17,30,0.0,59.0,2.2,21.0,59.0,56.63,41.05
2016,2,20,17,45,0.0,38.5,2.3,21.0,38.5,36.6,23.9
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,16.7,5.48
2016,2,20,18,15,0.0,9.0,2.6,21.0,9.0,8.58,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.0,2.15,17.0,4.0,3.81,0.0
2016,2,21,7,30,0.0,8.0,2.4,17.0,8.0,7.4,0.0
2016,2,21,7,45,0.0,19.0,2.7,17.5,19.0,17.61,8.72
2016,2,21,8,0,0.0,30.0,3.0,18.0,30.0,27.84,17.61
2016,2,21,8,15,0.0,42.5,3.15,18.0,42.5,39.48,27.65
2016,2,21,8,30,0.0,55.0,3.3,18.0,55.0,51.13,37.57
2016,2,21,8,45,0.0,67.5,3.45,18.5,67.5,62.88,47.34
2016,2,21,9,0,0.0,80.0,3.6,19.0,80.0,74.8,57.06
2016,2,21,9,15,0.0,83.5,3.6,19.0,83.5,77.96,59.5
2016,2,21,9,30,0.0,87.0,3.6,19.0,87.0,81.18,61.97
2016,2,21,9,45,0.0,123.0,3.6,19.5,123.0,116.23,90.33
2016,2,21,10,0,0.0,159.0,3.6,20.0,159.0,151.82,118.6
2016,2,21,10,15,0.0,150.5,3.5,20.0,150.5,142.97,111.09
2016,2,21,10,30,0.0,142.0,3.4,20.0,142.0,134.34,103.9
2016,2,21,10,45,0.0,133.5,3.35,20.0,133.5,125.89,96.89
2016,2,21,11,0,0.0,125.0,3.3,20.0,125.0,117.55,90.01
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,133.1,102.32
2016,2,21,11,30,0.0,157.0,3.0,20.0,157.0,148.75,114.6
2016,2,21,11,45,4.5,187.5,2.85,20.5,191.0,183.08,141.49
2016,2,21,12,0,9.0,218.0,2.7,21.0,225.0,217.9,168.34
2016,2,21,12,15,10.5,230.5,2.45,21.0,238.5,231.99,179.01
2016,2,21,12,30,12.0,243.0,2.2,21.0,252.0,246.14,189.71
2016,2,21,12,45,14.5,255.5,1.95,21.0,266.5,261.31,201.17
2016,2,21,13,0,17.0,268.0,1.7,21.0,281.0,276.52,212.56
2016,2,21,13,15,20.0,276.5,1.5,21.0,292.0,288.12,221.21
2016,2,21,13,30,23.0,285.0,1.3,21.0,303.0,299.69,229.78
2016,2,21,13,45,26.0,286.0,1.15,21.5,305.5,303.41,232.08
2016,2,21,14,0,29.0,287.0,1.0,22.0,308.0,320.15,244.06
2016,2,21,14,15,40.0,290.5,0.95,22.0,318.0,333.52,254.46
2016,2,21,14,30,51.0,294.0,0.9,22.0,328.0,346.38,264.47
2016,2,21,14,45,72.0,289.5,0.9,22.0,335.0,358.13,274.23
2016,2,21,15,0,93.0,285.0,0.9,22.0,342.0,368.45,282.91
2016,2,21,15,15,91.5,266.0,0.85,21.5,319.0,343.65,265.29
2016,2,21,15,30,90.0,247.0,0.8,21.0,296.0,318.83,247.66
2016,2,21,15,45,45.0,150.5,0.75,21.0,175.0,180.18,140.6
2016,2,21,16,0,0.0,54.0,0.7,21.0,54.0,50.21,35.84
2016,2,21,16,15,0.0,47.5,0.65,20.5,47.5,44.14,31.19
2016,2,21,16,30,0.0,41.0,0.6,20.0,41.0,38.08,26.32
2016,2,21,16,45,0.0,34.0,0.55,20.0,34.0,31.56,20.93
2016,2,21,17,0,0.0,27.0,0.5,20.0,27.0,25.04,15.48
2016,2,21,17,15,0.0,20.5,0.5,19.5,20.5,19.0,10.38
2016,2,21,17,30,0.0,14.0,0.5,19.0,14.0,12.97,5.22
2016,2,21,17,45,0.0,8.5,0.55,19.0,8.5,7.87,0.8
2016,2,21,18,0,0.0,3.0,0.6,19.0,3.0,2.77,0.0
2016,2,21,18,15,0.0,1.5,0.65,19.0,1.5,1.43,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
