Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,10,0,354.0,294.0,6.9,23.0,533.0,583.92,458.37
2016,3,23,10,15,330.0,320.0,6.8,23.0,553.0,606.84,473.85
2016,3,23,10,30,306.0,346.0,6.7,23.0,573.0,626.85,487.0
2016,3,23,10,45,586.0,238.5,6.6,23.5,697.0,787.54,611.3
2016,3,23,11,0,866.0,131.0,6.5,24.0,821.0,945.54,723.59
2016,3,23,11,15,873.0,132.5,6.3,24.5,846.0,968.48,735.53
2016,3,23,11,30,880.0,134.0,6.1,25.0,871.0,995.41,750.71
2016,3,23,11,45,887.5,133.0,5.95,25.5,888.0,1016.88,762.24
2016,3,23,12,0,895.0,132.0,5.8,26.0,905.0,1034.86,771.34
2016,3,23,12,15,897.0,132.5,5.65,26.0,912.0,1045.27,776.9
2016,3,23,12,30,899.0,133.0,5.5,26.0,919.0,1051.89,780.01
2016,3,23,12,45,901.5,131.0,5.35,26.5,918.0,1052.58,777.67
2016,3,23,13,0,904.0,129.0,5.2,27.0,917.0,1049.4,772.9
2016,3,23,13,15,901.5,128.5,5.05,27.0,906.5,1038.94,765.03
2016,3,23,13,30,899.0,128.0,4.9,27.0,896.0,1024.71,754.84
2016,3,23,13,45,895.5,126.0,4.8,27.0,876.5,1004.26,741.07
2016,3,23,14,0,892.0,124.0,4.7,27.0,857.0,980.24,725.08
2016,3,23,14,15,884.5,122.5,4.6,27.0,829.5,949.62,704.75
2016,3,23,14,30,877.0,121.0,4.5,27.0,802.0,915.92,682.59
2016,3,23,14,45,858.5,122.5,4.4,27.0,764.5,879.03,658.31
2016,3,23,15,0,840.0,124.0,4.3,27.0,727.0,833.74,628.15
2016,3,23,15,15,825.5,121.0,4.2,27.0,684.5,785.15,595.51
2016,3,23,15,30,811.0,118.0,4.1,27.0,642.0,734.94,561.43
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,679.59,522.44
2016,3,23,16,0,774.0,110.0,4.0,27.0,546.0,623.59,481.32
2016,3,23,16,15,747.0,105.0,3.75,26.5,493.5,562.1,435.47
2016,3,23,16,30,720.0,100.0,3.5,26.0,441.0,500.47,388.22
2016,3,23,16,45,684.0,94.0,3.3,25.5,385.5,434.79,336.55
2016,3,23,17,0,648.0,88.0,3.1,25.0,330.0,371.82,285.38
2016,3,23,17,15,593.5,80.0,2.9,24.0,273.5,303.22,229.07
2016,3,23,17,30,539.0,72.0,2.7,23.0,217.0,240.36,176.04
2016,3,23,17,45,451.5,61.5,2.5,22.0,162.5,173.36,120.35
2016,3,23,18,0,364.0,51.0,2.3,21.0,108.0,117.08,74.59
2016,3,23,18,15,182.0,37.0,2.5,20.5,65.5,57.48,32.22
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,20.91,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,10.96,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,19.65,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,66.3,33.87
2016,3,24,7,15,466.0,39.0,6.15,9.0,116.0,119.33,75.67
2016,3,24,7,30,579.0,49.0,6.3,9.0,169.0,186.72,133.44
2016,3,24,7,45,647.0,55.5,6.5,9.5,228.5,251.5,192.84
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,323.72,258.79
2016,3,24,8,15,757.5,67.0,6.7,10.5,347.5,391.02,319.98
2016,3,24,8,30,800.0,72.0,6.7,11.0,407.0,462.03,382.52
2016,3,24,8,45,834.0,74.5,6.75,11.5,466.0,529.11,440.13
2016,3,24,9,0,868.0,77.0,6.8,12.0,525.0,595.91,495.81
2016,3,24,9,15,889.0,80.0,6.75,12.5,578.0,658.05,545.81
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,719.85,593.5
2016,3,24,9,45,926.5,85.0,6.65,13.5,679.5,776.58,634.21
2016,3,24,10,0,943.0,87.0,6.6,14.0,728.0,831.86,673.1
2016,3,24,10,15,954.0,88.5,6.55,14.5,769.0,880.33,706.25
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,926.28,737.09
2016,3,24,10,45,972.0,92.0,6.5,15.5,843.5,966.46,763.59
2016,3,24,11,0,979.0,94.0,6.5,16.0,877.0,1003.38,787.52
2016,3,24,11,15,984.5,95.0,6.4,16.0,902.0,1034.35,807.99
2016,3,24,11,30,990.0,96.0,6.3,16.0,927.0,1061.61,825.77
2016,3,24,11,45,991.5,97.5,6.25,16.5,943.0,1081.65,837.15
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,1097.59,845.72
2016,3,24,12,15,994.5,99.5,6.1,17.0,966.5,1108.29,852.01
2016,3,24,12,30,996.0,100.0,6.0,17.0,974.0,1114.78,855.52
2016,3,24,12,45,995.5,99.5,5.95,17.5,972.0,1113.94,852.83
2016,3,24,13,0,995.0,99.0,5.9,18.0,970.0,1108.85,847.41
2016,3,24,13,15,993.0,98.5,5.8,18.0,959.0,1098.03,839.49
2016,3,24,13,30,991.0,98.0,5.7,18.0,948.0,1083.06,828.89
2016,3,24,13,45,987.5,97.0,5.65,18.5,928.0,1062.03,813.05
2016,3,24,14,0,984.0,96.0,5.6,19.0,908.0,1037.07,794.67
2016,3,24,14,15,977.5,95.0,5.5,19.0,879.0,1005.54,773.03
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,970.52,749.02
2016,3,24,14,45,959.0,94.0,5.3,19.0,813.0,928.57,720.08
2016,3,24,15,0,947.0,94.0,5.2,19.0,776.0,883.9,689.15
2016,3,24,15,15,934.5,92.0,5.05,19.0,732.0,834.27,654.18
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,782.52,617.47
2016,3,24,15,45,906.5,86.5,4.75,19.0,638.0,725.27,576.38
2016,3,24,16,0,891.0,83.0,4.6,19.0,588.0,666.78,532.01
2016,3,24,16,15,868.0,80.0,4.3,18.5,533.0,605.66,484.25
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,542.1,433.63
2016,3,24,16,45,812.0,72.5,3.7,17.5,419.5,472.72,376.92
2016,3,24,17,0,779.0,68.0,3.4,17.0,361.0,405.45,320.04
2016,3,24,17,15,730.0,62.5,2.9,16.0,301.0,333.86,258.46
2016,3,24,17,30,681.0,57.0,2.4,15.0,241.0,267.11,199.36
2016,3,24,17,45,599.5,49.5,1.95,14.0,183.0,195.63,137.02
2016,3,24,18,0,518.0,42.0,1.5,13.0,125.0,134.19,84.52
2016,3,24,18,15,370.0,30.0,1.45,12.5,77.0,71.37,37.0
2016,3,24,18,30,222.0,18.0,1.4,12.0,29.0,26.27,0.0
2016,3,24,18,45,111.0,9.0,1.4,11.5,14.5,8.58,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,7.5,34.0,21.55,0.0
2016,3,25,7,0,359.0,32.0,0.5,8.0,68.0,70.4,37.49
2016,3,25,7,15,468.5,42.5,0.65,8.5,122.0,123.99,79.45
2016,3,25,7,30,578.0,53.0,0.8,9.0,176.0,191.47,136.26
2016,3,25,7,45,639.0,60.5,0.95,10.0,234.0,255.08,192.85
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,325.55,254.5
2016,3,25,8,15,740.5,73.5,1.5,12.0,351.0,391.86,312.28
2016,3,25,8,30,781.0,79.0,1.9,13.0,410.0,461.52,370.93
2016,3,25,8,45,806.5,84.0,2.3,14.0,465.5,525.74,423.49
2016,3,25,9,0,832.0,89.0,2.7,15.0,521.0,590.93,475.02
2016,3,25,9,15,852.0,92.5,2.7,15.5,573.0,651.6,520.91
2016,3,25,9,30,872.0,96.0,2.7,16.0,625.0,711.93,564.99
2016,3,25,9,45,883.5,100.0,2.7,16.5,670.5,762.04,598.45
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,813.65,632.25
2016,3,25,10,15,906.0,106.0,2.65,17.5,756.5,860.68,661.86
2016,3,25,10,30,917.0,108.0,2.6,18.0,797.0,905.36,689.32
2016,3,25,10,45,922.0,111.5,2.55,18.5,828.5,943.68,712.03
2016,3,25,11,0,927.0,115.0,2.5,19.0,860.0,978.79,732.31
2016,3,25,11,15,932.0,116.5,2.45,19.5,884.5,1008.42,748.75
2016,3,25,11,30,937.0,118.0,2.4,20.0,909.0,1034.52,762.78
2016,3,25,11,45,936.5,121.0,2.4,20.5,923.5,1053.15,772.49
2016,3,25,12,0,936.0,124.0,2.4,21.0,938.0,1067.84,779.8
2016,3,25,12,15,937.0,124.0,2.45,21.0,944.5,1076.92,785.74
2016,3,25,12,30,938.0,124.0,2.5,21.0,951.0,1082.03,789.35
2016,3,25,12,45,932.5,126.5,2.6,21.5,947.0,1079.21,787.1
2016,3,25,13,0,927.0,129.0,2.7,22.0,943.0,1072.43,782.49
2016,3,25,13,15,923.5,128.5,2.8,22.0,931.0,1060.62,776.28
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,1044.99,767.68
2016,3,25,13,45,911.0,128.5,3.0,22.0,897.5,1021.35,753.88
2016,3,25,14,0,902.0,129.0,3.1,22.0,876.0,994.3,737.82
2016,3,25,14,15,894.0,127.5,3.15,22.0,847.0,962.85,718.37
2016,3,25,14,30,886.0,126.0,3.2,22.0,818.0,928.31,696.76
2016,3,25,14,45,875.5,123.5,3.3,22.0,781.5,893.66,675.25
2016,3,25,15,0,865.0,121.0,3.4,22.0,745.0,849.95,647.22
2016,3,25,15,15,850.0,118.0,3.45,22.0,702.0,799.91,614.14
2016,3,25,15,30,835.0,115.0,3.5,22.0,659.0,748.24,579.44
2016,3,25,15,45,814.0,111.5,3.55,22.0,609.5,690.54,538.94
2016,3,25,16,0,793.0,108.0,3.6,22.0,560.0,632.38,496.03
2016,3,25,16,15,766.5,103.5,3.45,21.5,506.0,569.82,448.91
2016,3,25,16,30,740.0,99.0,3.3,21.0,452.0,508.69,401.42
2016,3,25,16,45,703.0,93.0,3.2,20.5,395.5,441.42,347.78
2016,3,25,17,0,666.0,87.0,3.1,20.0,339.0,376.97,294.6
2016,3,25,17,15,612.5,79.5,2.8,19.0,281.5,308.23,236.95
2016,3,25,17,30,559.0,72.0,2.5,18.0,224.0,245.1,182.55
2016,3,25,17,45,477.5,61.0,2.25,17.0,169.5,177.9,125.42
2016,3,25,18,0,396.0,50.0,2.0,16.0,115.0,120.67,77.74
2016,3,25,18,15,265.0,34.5,2.0,15.5,70.5,64.14,35.21
2016,3,25,18,30,134.0,19.0,2.0,15.0,26.0,22.81,0.0
2016,3,25,18,45,67.0,9.5,2.0,14.5,13.0,9.05,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.5,21.0,2.15,10.5,29.5,22.28,0.0
2016,3,26,7,0,161.0,42.0,2.4,11.0,59.0,57.95,35.23
2016,3,26,7,15,256.5,61.5,2.6,11.5,108.0,106.14,73.11
2016,3,26,7,30,352.0,81.0,2.8,12.0,157.0,165.64,122.38
2016,3,26,7,45,176.0,90.5,3.0,13.0,128.5,143.64,112.1
2016,3,26,8,0,0.0,100.0,3.2,14.0,100.0,93.81,74.34
2016,3,26,8,15,0.0,118.5,3.2,14.5,118.5,111.41,88.85
2016,3,26,8,30,0.0,137.0,3.2,15.0,137.0,129.07,103.05
2016,3,26,8,45,29.5,179.0,3.25,16.0,194.5,189.71,152.27
2016,3,26,9,0,59.0,221.0,3.3,17.0,252.0,251.08,200.96
2016,3,26,9,15,119.0,252.5,3.15,17.5,323.0,331.17,264.18
2016,3,26,9,30,179.0,284.0,3.0,18.0,394.0,411.39,325.94
2016,3,26,9,45,151.5,306.0,2.95,18.5,404.0,422.76,332.32
2016,3,26,10,0,124.0,328.0,2.9,19.0,414.0,431.32,336.62
2016,3,26,10,15,163.0,349.0,2.8,19.5,468.0,490.75,380.52
2016,3,26,10,30,202.0,370.0,2.7,20.0,522.0,552.69,425.05
2016,3,26,10,45,520.0,262.0,2.6,20.5,677.0,750.71,573.59
2016,3,26,11,0,838.0,154.0,2.5,21.0,832.0,945.84,706.59
2016,3,26,11,15,844.5,156.0,2.45,21.5,856.0,975.64,721.71
2016,3,26,11,30,851.0,158.0,2.4,22.0,880.0,1002.26,736.21
2016,3,26,11,45,852.0,161.0,2.4,22.5,894.5,1021.21,746.21
2016,3,26,12,0,853.0,164.0,2.4,23.0,909.0,1036.54,753.99
2016,3,26,12,15,854.0,164.5,2.45,23.0,915.5,1045.57,759.88
2016,3,26,12,30,855.0,165.0,2.5,23.0,922.0,1050.88,763.59
2016,3,26,12,45,852.5,166.0,2.6,23.5,919.0,1049.43,762.19
2016,3,26,13,0,850.0,167.0,2.7,24.0,916.0,1044.24,758.57
2016,3,26,13,15,846.5,166.0,2.8,24.0,904.5,1032.27,752.17
2016,3,26,13,30,843.0,165.0,2.9,24.0,893.0,1016.7,743.55
2016,3,26,13,45,837.0,163.5,3.05,24.0,872.5,994.69,731.16
2016,3,26,14,0,831.0,162.0,3.2,24.0,852.0,969.38,716.54
2016,3,26,14,15,702.5,218.5,3.25,24.0,789.0,893.6,667.13
2016,3,26,14,30,574.0,275.0,3.3,24.0,726.0,812.33,610.07
2016,3,26,14,45,563.0,261.5,3.35,24.0,687.5,768.66,581.3
2016,3,26,15,0,552.0,248.0,3.4,24.0,649.0,723.65,550.85
2016,3,26,15,15,416.0,272.5,3.35,23.5,564.5,618.56,474.47
2016,3,26,15,30,280.0,297.0,3.3,23.0,480.0,516.17,398.47
2016,3,26,15,45,289.5,271.0,3.3,23.0,448.0,481.72,374.25
2016,3,26,16,0,299.0,245.0,3.3,23.0,416.0,445.65,347.96
2016,3,26,16,15,253.0,226.0,3.1,22.5,361.5,382.39,299.93
2016,3,26,16,30,207.0,207.0,2.9,22.0,307.0,318.1,250.41
2016,3,26,16,45,191.5,184.5,2.75,22.0,268.0,275.68,216.91
2016,3,26,17,0,176.0,162.0,2.6,22.0,229.0,234.8,183.97
2016,3,26,17,15,160.5,136.5,2.3,21.0,190.0,192.6,149.95
2016,3,26,17,30,145.0,111.0,2.0,20.0,151.0,152.25,116.65
2016,3,26,17,45,117.5,86.5,1.75,19.0,114.0,112.04,83.34
2016,3,26,18,0,90.0,62.0,1.5,18.0,77.0,75.43,53.02
2016,3,26,18,15,45.0,39.5,1.55,17.5,47.0,42.64,26.8
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,15.79,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,8.1,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,69.5,22.5,3.9,13.5,30.0,23.36,2.61
2016,3,27,7,0,139.0,45.0,4.5,14.0,60.0,58.64,36.46
2016,3,27,7,15,228.0,66.0,4.75,14.5,108.5,104.3,72.14
2016,3,27,7,30,317.0,87.0,5.0,15.0,157.0,163.69,121.07
2016,3,27,7,45,158.5,48.5,5.25,15.5,83.5,99.12,74.52
2016,3,27,8,0,0.0,10.0,5.5,16.0,10.0,9.27,2.25
2016,3,27,8,15,10.0,85.0,5.7,16.0,89.0,83.5,65.04
2016,3,27,8,30,20.0,160.0,5.9,16.0,168.0,160.91,129.34
2016,3,27,8,45,10.0,158.5,6.15,16.5,162.5,154.98,123.74
2016,3,27,9,0,0.0,157.0,6.4,17.0,157.0,148.0,117.23
2016,3,27,9,15,117.0,218.5,6.4,17.0,290.5,294.99,238.41
2016,3,27,9,30,234.0,280.0,6.4,17.0,424.0,445.16,359.02
2016,3,27,9,45,191.5,306.0,6.45,17.0,430.0,452.06,362.56
2016,3,27,10,0,149.0,332.0,6.5,17.0,436.0,454.71,362.82
2016,3,27,10,15,97.5,330.0,6.35,17.0,399.5,407.89,324.27
2016,3,27,10,30,46.0,328.0,6.2,17.0,363.0,365.3,288.77
2016,3,27,10,45,447.5,240.5,6.1,17.5,602.5,663.89,529.62
2016,3,27,11,0,849.0,153.0,6.0,18.0,842.0,955.33,745.29
2016,3,27,11,15,856.5,154.5,5.85,18.5,866.5,985.75,762.13
2016,3,27,11,30,864.0,156.0,5.7,19.0,891.0,1012.98,777.87
2016,3,27,11,45,886.0,146.0,5.6,19.5,911.5,1030.03,786.74
2016,3,27,12,0,908.0,136.0,5.5,20.0,932.0,1052.9,799.67
2016,3,27,12,15,909.5,136.5,5.4,20.0,939.0,1062.6,805.08
2016,3,27,12,30,911.0,137.0,5.3,20.0,946.0,1068.45,808.03
2016,3,27,12,45,916.5,133.0,5.25,20.5,945.5,1069.8,806.9
2016,3,27,13,0,922.0,129.0,5.2,21.0,945.0,1067.21,803.26
2016,3,27,13,15,919.5,128.5,5.15,21.0,933.5,1056.3,795.75
2016,3,27,13,30,917.0,128.0,5.1,21.0,922.0,1041.56,785.83
2016,3,27,13,45,915.5,125.0,5.1,21.0,902.5,1021.43,772.79
2016,3,27,14,0,914.0,122.0,5.1,21.0,883.0,997.58,757.3
2016,3,27,14,15,907.0,120.0,5.05,21.0,854.5,966.12,736.21
2016,3,27,14,30,900.0,118.0,5.0,21.0,826.0,931.46,712.94
2016,3,27,14,45,893.0,114.5,4.95,21.0,791.0,892.23,686.42
2016,3,27,15,0,886.0,111.0,4.9,21.0,756.0,850.2,657.81
2016,3,27,15,15,872.5,108.5,4.8,21.0,713.0,801.55,623.97
2016,3,27,15,30,859.0,106.0,4.7,21.0,670.0,754.98,591.44
2016,3,27,15,45,844.5,101.5,4.65,21.0,621.5,699.61,551.94
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,643.11,509.21
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.5,580.41,461.03
2016,3,27,16,30,781.0,89.0,4.2,20.0,466.0,518.26,411.95
2016,3,27,16,45,750.5,83.0,4.05,19.5,409.5,452.06,358.37
2016,3,27,17,0,720.0,77.0,3.9,19.0,353.0,387.75,304.48
2016,3,27,17,15,669.5,71.0,3.4,18.0,294.5,318.57,245.51
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,254.54,189.46
2016,3,27,17,45,543.5,55.5,2.4,16.5,180.5,186.68,130.53
2016,3,27,18,0,468.0,46.0,1.9,16.0,125.0,127.94,80.74
2016,3,27,18,15,331.5,33.0,1.85,15.0,78.0,68.87,36.68
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,26.36,2.31
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,9.53,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.0,18.0,2.4,7.5,38.0,24.37,4.09
2016,3,28,7,0,350.0,36.0,2.7,8.0,76.0,74.98,42.25
2016,3,28,7,15,452.5,47.0,2.75,9.0,129.5,127.89,84.07
2016,3,28,7,30,555.0,58.0,2.8,10.0,183.0,193.76,140.03
2016,3,28,7,45,613.0,66.0,2.9,11.0,240.5,255.82,195.69
2016,3,28,8,0,671.0,74.0,3.0,12.0,298.0,324.38,256.19
2016,3,28,8,15,712.5,79.5,3.05,12.5,356.0,389.45,313.14
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,458.09,371.18
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.5,521.56,422.58
2016,3,28,9,0,806.0,96.0,3.3,15.0,525.0,586.09,472.86
2016,3,28,9,15,826.5,99.5,3.15,15.5,576.5,645.68,517.72
2016,3,28,9,30,847.0,103.0,3.0,16.0,628.0,705.02,560.72
2016,3,28,9,45,860.5,107.0,2.9,16.5,673.5,759.13,597.02
2016,3,28,10,0,874.0,111.0,2.8,17.0,719.0,811.7,631.05
2016,3,28,10,15,885.0,113.0,2.65,17.5,758.5,853.19,656.17
2016,3,28,10,30,896.0,115.0,2.5,18.0,798.0,896.89,682.28
2016,3,28,10,45,902.5,118.0,2.45,18.5,829.5,935.08,704.92
2016,3,28,11,0,909.0,121.0,2.4,19.0,861.0,970.21,725.24
2016,3,28,11,15,914.0,122.0,2.3,19.5,885.0,998.62,740.34
2016,3,28,11,30,919.0,123.0,2.2,20.0,909.0,1023.56,753.03
2016,3,28,11,45,920.0,125.5,2.15,20.5,923.5,1042.54,762.37
2016,3,28,12,0,921.0,128.0,2.1,21.0,938.0,1057.71,769.32
2016,3,28,12,15,922.0,128.0,2.0,21.0,944.0,1066.42,773.06
2016,3,28,12,30,923.0,128.0,1.9,21.0,950.0,1071.22,774.44
2016,3,28,12,45,919.0,129.5,1.85,21.5,946.5,1068.6,770.53
2016,3,28,13,0,915.0,131.0,1.8,22.0,943.0,1062.09,764.4
2016,3,28,13,15,911.5,130.5,1.75,22.0,931.0,1050.17,756.54
2016,3,28,13,30,908.0,130.0,1.7,22.0,919.0,1034.48,746.49
2016,3,28,13,45,900.0,130.5,1.7,22.5,898.0,1011.81,731.48
2016,3,28,14,0,892.0,131.0,1.7,23.0,877.0,985.73,714.47
2016,3,28,14,15,884.5,129.0,1.75,23.0,848.0,954.31,696.1
2016,3,28,14,30,877.0,127.0,1.8,23.0,819.0,919.81,675.61
2016,3,28,14,45,866.0,124.5,1.85,23.0,783.0,884.8,654.6
2016,3,28,15,0,855.0,122.0,1.9,23.0,747.0,840.9,627.39
2016,3,28,15,15,840.5,119.5,1.95,23.0,704.0,792.07,596.48
2016,3,28,15,30,826.0,117.0,2.0,23.0,661.0,741.6,563.92
2016,3,28,15,45,806.5,113.5,2.15,23.0,612.0,685.29,526.21
2016,3,28,16,0,787.0,110.0,2.3,23.0,563.0,628.41,485.91
2016,3,28,16,15,760.5,105.5,2.3,22.5,509.5,566.82,440.9
2016,3,28,16,30,734.0,101.0,2.3,22.0,456.0,505.25,394.32
2016,3,28,16,45,696.5,95.5,2.3,21.5,399.5,438.64,342.18
2016,3,28,17,0,659.0,90.0,2.3,21.0,343.0,374.9,290.43
2016,3,28,17,15,607.0,82.0,2.1,20.0,286.0,306.71,233.92
2016,3,28,17,30,555.0,74.0,1.9,19.0,229.0,243.97,180.45
2016,3,28,17,45,473.0,63.5,1.75,18.0,174.5,177.6,124.62
2016,3,28,18,0,391.0,53.0,1.6,17.0,120.0,121.25,78.18
2016,3,28,18,15,268.0,37.5,1.65,16.5,75.0,65.2,36.21
2016,3,28,18,30,145.0,22.0,1.7,16.0,30.0,25.48,3.84
2016,3,28,18,45,72.5,11.0,1.8,15.5,15.0,10.48,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,102.5,23.0,2.15,14.0,35.0,25.65,7.49
2016,3,29,7,0,205.0,46.0,2.5,15.0,70.0,68.07,41.61
2016,3,29,7,15,297.0,63.0,2.75,15.5,120.0,115.6,78.52
2016,3,29,7,30,389.0,80.0,3.0,16.0,170.0,174.86,127.35
2016,3,29,7,45,455.0,92.0,3.3,17.0,225.0,232.81,176.9
2016,3,29,8,0,521.0,104.0,3.6,18.0,280.0,298.46,232.57
2016,3,29,8,15,260.5,95.0,3.7,18.5,183.0,211.75,168.13
2016,3,29,8,30,0.0,86.0,3.8,19.0,86.0,80.15,61.1
2016,3,29,8,45,0.0,110.0,3.9,19.5,110.0,102.88,79.5
2016,3,29,9,0,0.0,134.0,4.0,20.0,134.0,125.75,97.61
2016,3,29,9,15,0.0,136.5,4.0,20.0,136.5,128.09,99.13
2016,3,29,9,30,0.0,139.0,4.0,20.0,139.0,130.45,100.71
2016,3,29,9,45,5.5,181.0,4.0,20.5,184.5,174.9,135.82
2016,3,29,10,0,11.0,223.0,4.0,21.0,230.0,220.22,170.93
2016,3,29,10,15,10.0,220.5,4.0,21.5,227.5,217.35,167.89
2016,3,29,10,30,9.0,218.0,4.0,22.0,225.0,214.41,164.94
2016,3,29,10,45,5.5,187.0,4.0,22.5,191.5,181.56,138.72
2016,3,29,11,0,2.0,156.0,4.0,23.0,158.0,148.72,112.56
2016,3,29,11,15,2.5,155.0,4.0,23.0,157.0,148.34,112.19
2016,3,29,11,30,3.0,154.0,4.0,23.0,156.0,147.97,111.81
2016,3,29,11,45,4.0,162.0,4.05,23.5,165.5,156.72,118.36
2016,3,29,12,0,5.0,170.0,4.1,24.0,175.0,165.5,124.9
2016,3,29,12,15,3.5,159.0,4.1,24.0,162.5,153.49,115.47
2016,3,29,12,30,2.0,148.0,4.1,24.0,150.0,141.47,106.05
2016,3,29,12,45,5.5,178.5,4.2,24.5,183.5,174.29,131.42
2016,3,29,13,0,9.0,209.0,4.3,25.0,217.0,207.24,156.59
2016,3,29,13,15,8.0,199.5,4.35,25.0,207.0,196.93,148.67
2016,3,29,13,30,7.0,190.0,4.4,25.0,197.0,186.61,140.83
2016,3,29,13,45,5.0,174.0,4.45,25.5,179.0,169.09,127.12
2016,3,29,14,0,3.0,158.0,4.5,26.0,161.0,151.67,113.5
2016,3,29,14,15,2.0,155.0,4.55,26.0,157.0,147.75,110.58
2016,3,29,14,30,1.0,152.0,4.6,26.0,153.0,143.88,107.71
2016,3,29,14,45,0.5,140.0,4.65,26.0,140.5,131.89,98.56
2016,3,29,15,0,0.0,128.0,4.7,26.0,128.0,119.98,89.44
2016,3,29,15,15,3.5,163.5,4.7,26.0,166.0,156.66,118.48
2016,3,29,15,30,7.0,199.0,4.7,26.0,204.0,193.42,147.45
2016,3,29,15,45,3.5,146.0,4.7,26.0,148.5,139.56,105.62
2016,3,29,16,0,0.0,93.0,4.7,26.0,93.0,86.7,64.02
2016,3,29,16,15,0.0,90.0,4.5,25.5,90.0,83.87,62.14
2016,3,29,16,30,0.0,87.0,4.3,25.0,87.0,81.06,60.24
2016,3,29,16,45,0.0,76.0,4.15,24.5,76.0,70.74,52.23
2016,3,29,17,0,0.0,65.0,4.0,24.0,65.0,60.46,44.13
2016,3,29,17,15,0.0,54.5,3.75,23.5,54.5,50.66,36.28
2016,3,29,17,30,0.0,44.0,3.5,23.0,44.0,40.87,28.29
2016,3,29,17,45,0.0,33.5,3.25,22.5,33.5,31.09,20.16
2016,3,29,18,0,0.0,23.0,3.0,22.0,23.0,21.33,11.9
2016,3,29,18,15,0.0,14.5,3.15,21.5,14.5,13.43,5.1
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,5.55,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.86,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.5,3.9,19.0,4.5,4.16,0.0
2016,3,30,7,0,0.0,9.0,3.9,19.0,9.0,8.33,1.13
2016,3,30,7,15,0.0,15.5,4.0,19.0,15.5,14.36,6.33
2016,3,30,7,30,0.0,22.0,4.1,19.0,22.0,20.39,11.53
2016,3,30,7,45,0.0,29.0,4.25,19.5,29.0,26.9,17.02
2016,3,30,8,0,0.0,36.0,4.4,20.0,36.0,33.42,22.42
2016,3,30,8,15,0.0,33.5,4.45,20.0,33.5,31.1,20.41
2016,3,30,8,30,0.0,31.0,4.5,20.0,31.0,28.79,18.39
2016,3,30,8,45,0.0,35.5,4.55,20.5,35.5,32.98,21.74
2016,3,30,9,0,0.0,40.0,4.6,21.0,40.0,37.19,25.06
2016,3,30,9,15,0.0,48.0,4.75,21.0,48.0,44.66,31.08
2016,3,30,9,30,0.0,56.0,4.9,21.0,56.0,52.14,37.07
2016,3,30,9,45,0.0,95.0,5.05,21.0,95.0,88.62,66.51
2016,3,30,10,0,0.0,134.0,5.2,21.0,134.0,125.66,96.05
2016,3,30,10,15,0.0,138.0,5.3,21.0,138.5,129.51,98.87
2016,3,30,10,30,0.0,142.0,5.4,21.0,143.0,133.37,101.75
2016,3,30,10,45,7.0,201.0,5.55,21.5,207.5,196.4,151.37
2016,3,30,11,0,14.0,260.0,5.7,22.0,272.0,260.57,200.95
2016,3,30,11,15,19.0,294.5,5.8,22.5,311.5,299.61,230.43
2016,3,30,11,30,24.0,329.0,5.9,23.0,351.0,339.04,259.92
2016,3,30,11,45,20.0,307.0,6.0,23.5,325.5,313.73,239.89
2016,3,30,12,0,16.0,285.0,6.1,24.0,300.0,288.32,219.94
2016,3,30,12,15,16.5,292.5,6.05,24.0,308.0,296.37,226.02
2016,3,30,12,30,17.0,300.0,6.0,24.0,316.0,304.36,232.01
2016,3,30,12,45,18.0,307.5,6.0,24.5,324.0,312.77,237.95
2016,3,30,13,0,19.0,315.0,6.0,25.0,332.0,321.09,243.82
2016,3,30,13,15,40.5,363.0,5.9,25.0,399.0,402.56,305.67
2016,3,30,13,30,62.0,411.0,5.8,25.0,466.0,473.03,358.36
2016,3,30,13,45,121.5,419.0,5.7,25.5,523.0,548.83,415.12
2016,3,30,14,0,181.0,427.0,5.6,26.0,580.0,610.01,460.31
2016,3,30,14,15,213.0,408.5,5.45,26.0,582.5,614.68,464.7
2016,3,30,14,30,245.0,390.0,5.3,26.0,585.0,616.81,467.42
2016,3,30,14,45,241.0,372.0,5.2,26.5,556.5,585.81,444.46
2016,3,30,15,0,237.0,354.0,5.1,27.0,528.0,554.27,421.19
2016,3,30,15,15,179.0,333.5,5.0,26.5,460.5,477.7,365.0
2016,3,30,15,30,121.0,313.0,4.9,26.0,393.0,405.47,311.2
2016,3,30,15,45,325.5,250.0,4.8,26.0,444.0,482.53,374.12
2016,3,30,16,0,530.0,187.0,4.7,26.0,495.0,538.89,418.99
2016,3,30,16,15,510.5,173.5,4.45,25.5,447.5,484.47,377.54
2016,3,30,16,30,491.0,160.0,4.2,25.0,400.0,430.91,336.33
2016,3,30,16,45,471.0,144.0,4.0,25.0,352.0,375.74,292.32
2016,3,30,17,0,451.0,128.0,3.8,25.0,304.0,322.02,248.36
2016,3,30,17,15,515.0,98.5,3.4,24.0,269.0,286.51,217.08
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,244.72,178.29
2016,3,30,17,45,509.0,59.0,2.6,22.5,180.0,180.31,123.63
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,124.38,77.31
2016,3,30,18,15,314.0,35.5,2.25,21.5,80.0,68.19,36.21
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,27.36,6.06
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,10.48,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,163.5,21.0,3.25,15.5,41.5,27.44,9.36
2016,3,31,7,0,327.0,42.0,3.6,16.0,83.0,79.74,46.11
2016,3,31,7,15,425.0,53.0,3.7,16.5,136.0,130.93,85.87
2016,3,31,7,30,523.0,64.0,3.8,17.0,189.0,194.46,138.85
2016,3,31,7,45,597.5,69.5,3.95,17.5,248.5,257.29,193.51
2016,3,31,8,0,672.0,75.0,4.1,18.0,308.0,328.57,255.0
2016,3,31,8,15,713.5,80.5,4.3,19.0,366.5,393.76,310.56
2016,3,31,8,30,755.0,86.0,4.5,20.0,425.0,462.59,367.27
2016,3,31,8,45,795.5,87.0,4.7,21.0,483.5,529.21,420.55
2016,3,31,9,0,836.0,88.0,4.9,22.0,542.0,598.36,474.03
2016,3,31,9,15,856.5,91.0,4.8,22.5,594.5,658.77,519.17
2016,3,31,9,30,877.0,94.0,4.7,23.0,647.0,715.77,559.97
2016,3,31,9,45,897.0,94.5,4.6,23.5,695.5,771.64,596.98
2016,3,31,10,0,917.0,95.0,4.5,24.0,744.0,826.4,632.34
2016,3,31,10,15,927.5,97.0,4.45,24.5,784.0,873.46,661.99
2016,3,31,10,30,938.0,99.0,4.4,25.0,824.0,918.04,689.59
2016,3,31,10,45,946.5,100.0,4.35,25.5,856.5,957.03,713.02
2016,3,31,11,0,955.0,101.0,4.3,26.0,889.0,992.92,734.13
2016,3,31,11,15,960.0,102.5,4.2,26.0,913.5,1022.74,752.2
2016,3,31,11,30,965.0,104.0,4.1,26.0,938.0,1048.91,767.83
2016,3,31,11,45,967.0,105.0,4.1,26.5,953.0,1067.83,777.86
2016,3,31,12,0,969.0,106.0,4.1,27.0,968.0,1082.77,785.42
2016,3,31,12,15,970.0,106.5,4.05,27.0,974.5,1092.14,790.71
2016,3,31,12,30,971.0,107.0,4.0,27.0,981.0,1097.41,793.53
2016,3,31,12,45,970.5,106.5,4.0,27.0,978.0,1095.99,792.58
2016,3,31,13,0,970.0,106.0,4.0,27.0,975.0,1090.44,789.19
2016,3,31,13,15,967.5,105.5,3.9,27.0,963.5,1078.81,781.32
2016,3,31,13,30,965.0,105.0,3.8,27.0,952.0,1063.16,771.04
2016,3,31,13,45,961.5,103.5,3.75,27.0,931.5,1041.55,757.41
2016,3,31,14,0,958.0,102.0,3.7,27.0,911.0,1016.15,741.43
2016,3,31,14,15,952.0,101.0,3.65,27.0,882.5,985.31,721.95
2016,3,31,14,30,946.0,100.0,3.6,27.0,854.0,951.07,700.24
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.5,909.03,673.26
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,864.4,644.4
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,815.88,613.59
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,765.31,580.95
2016,3,31,15,45,882.5,91.5,3.2,26.0,643.0,709.0,542.67
2016,3,31,16,0,867.0,88.0,3.1,26.0,594.0,651.56,500.74
2016,3,31,16,15,844.0,85.0,2.9,25.5,539.5,591.35,456.05
2016,3,31,16,30,821.0,82.0,2.7,25.0,485.0,529.04,408.44
2016,3,31,16,45,788.5,77.5,2.55,24.5,427.0,461.31,355.31
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,395.71,301.98
2016,3,31,17,15,708.0,67.5,2.25,23.0,310.0,326.07,244.49
2016,3,31,17,30,660.0,62.0,2.1,22.0,251.0,260.73,188.86
2016,3,31,17,45,580.0,54.5,1.95,21.0,193.0,191.58,130.64
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,132.04,81.54
2016,3,31,18,15,366.5,35.0,2.0,19.5,86.5,72.64,38.08
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,29.77,7.68
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,10.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.0,3.9,12.0,3.0,0.0,0.0
2016,4,1,6,30,0.0,6.0,3.9,12.0,6.0,5.72,0.0
2016,4,1,6,45,17.0,26.5,3.95,12.5,28.5,25.38,12.45
2016,4,1,7,0,34.0,47.0,4.0,13.0,51.0,47.85,32.84
2016,4,1,7,15,55.0,71.5,4.2,13.0,83.0,77.25,57.69
2016,4,1,7,30,76.0,96.0,4.4,13.0,115.0,111.39,86.88
2016,4,1,7,45,96.5,119.5,4.6,13.5,149.5,146.01,116.36
2016,4,1,8,0,117.0,143.0,4.8,14.0,184.0,183.24,147.78
2016,4,1,8,15,58.5,83.0,5.05,14.0,103.5,106.62,84.74
2016,4,1,8,30,0.0,23.0,5.3,14.0,23.0,21.35,12.56
2016,4,1,8,45,0.0,57.5,5.55,14.5,57.5,53.49,39.64
2016,4,1,9,0,0.0,92.0,5.8,15.0,92.0,85.75,66.37
2016,4,1,9,15,15.0,171.0,5.75,15.0,181.0,170.84,136.66
2016,4,1,9,30,30.0,250.0,5.7,15.0,270.0,265.13,212.88
2016,4,1,9,45,15.0,153.5,5.7,15.5,163.5,155.4,123.01
2016,4,1,10,0,0.0,57.0,5.7,16.0,57.0,53.12,38.39
2016,4,1,10,15,37.0,210.0,5.6,16.0,238.5,235.07,187.36
2016,4,1,10,30,74.0,363.0,5.5,16.0,420.0,424.16,335.94
2016,4,1,10,45,74.5,377.0,5.45,16.5,437.0,441.73,347.73
2016,4,1,11,0,75.0,391.0,5.4,17.0,454.0,459.1,359.75
2016,4,1,11,15,71.5,401.0,5.4,17.0,462.0,468.29,366.13
2016,4,1,11,30,68.0,411.0,5.4,17.0,470.0,477.06,372.25
2016,4,1,11,45,118.0,435.0,5.45,17.5,540.0,564.31,438.56
2016,4,1,12,0,168.0,459.0,5.5,18.0,610.0,641.2,495.79
2016,4,1,12,15,95.5,400.0,5.55,18.0,486.0,496.23,385.72
2016,4,1,12,30,23.0,341.0,5.6,18.0,362.0,350.77,272.77
2016,4,1,12,45,16.5,276.5,5.65,18.0,291.5,280.53,218.63
2016,4,1,13,0,10.0,212.0,5.7,18.0,221.0,211.04,164.14
2016,4,1,13,15,9.0,206.5,5.7,18.0,215.0,204.59,159.16
2016,4,1,13,30,8.0,201.0,5.7,18.0,209.0,198.12,154.1
2016,4,1,13,45,9.5,220.5,5.75,18.0,229.5,218.25,170.2
2016,4,1,14,0,11.0,240.0,5.8,18.0,250.0,238.36,186.25
2016,4,1,14,15,123.0,316.5,5.8,17.5,415.5,435.66,344.67
2016,4,1,14,30,235.0,393.0,5.8,17.0,581.0,609.81,480.34
2016,4,1,14,45,211.0,376.5,5.8,17.0,540.0,563.62,444.88
2016,4,1,15,0,187.0,360.0,5.8,17.0,499.0,518.39,410.6
2016,4,1,15,15,190.5,338.0,5.8,16.5,472.0,490.13,390.62
2016,4,1,15,30,194.0,316.0,5.8,16.0,445.0,461.06,369.65
2016,4,1,15,45,416.5,245.0,5.8,16.0,496.5,545.6,440.83
2016,4,1,16,0,639.0,174.0,5.8,16.0,548.0,596.94,483.93
2016,4,1,16,15,516.0,178.5,5.7,15.5,462.5,491.25,399.74
2016,4,1,16,30,393.0,183.0,5.6,15.0,377.0,400.29,326.21
2016,4,1,16,45,354.0,173.0,5.55,14.5,332.0,342.95,279.28
2016,4,1,17,0,315.0,163.0,5.5,14.0,287.0,294.77,238.86
2016,4,1,17,15,286.0,141.0,5.15,13.5,240.0,242.41,194.17
2016,4,1,17,30,257.0,119.0,4.8,13.0,193.0,193.32,151.63
2016,4,1,17,45,224.5,94.5,4.5,13.0,149.0,144.49,108.98
2016,4,1,18,0,192.0,70.0,4.2,13.0,105.0,99.82,70.44
2016,4,1,18,15,121.5,47.5,3.95,12.5,66.5,57.52,37.0
2016,4,1,18,30,51.0,25.0,3.7,12.0,28.0,24.58,8.86
2016,4,1,18,45,25.5,12.5,3.45,11.5,14.0,11.91,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,10.48,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,38.73,16.04
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,92.09,52.78
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,148.04,98.39
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,215.22,157.01
2016,4,2,7,45,693.0,61.0,3.9,10.0,273.0,280.3,216.1
2016,4,2,8,0,748.0,67.0,3.9,11.0,333.0,350.69,278.78
2016,4,2,8,15,784.5,71.5,3.8,12.0,392.0,417.08,336.6
2016,4,2,8,30,821.0,76.0,3.7,13.0,451.0,486.32,394.45
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.5,550.96,445.53
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,614.49,493.41
2016,4,2,9,15,890.0,86.0,3.35,16.5,616.5,674.52,538.25
2016,4,2,9,30,908.0,89.0,3.2,17.0,669.0,733.85,580.04
2016,4,2,9,45,921.5,91.0,3.1,17.5,715.5,787.74,615.45
2016,4,2,10,0,935.0,93.0,3.0,18.0,762.0,839.88,648.81
2016,4,2,10,15,945.0,95.0,3.05,18.5,802.0,887.07,679.03
2016,4,2,10,30,955.0,97.0,3.1,19.0,842.0,931.67,707.1
2016,4,2,10,45,962.0,98.5,3.15,19.5,874.0,970.23,730.77
2016,4,2,11,0,969.0,100.0,3.2,20.0,906.0,1005.53,752.11
2016,4,2,11,15,973.5,101.0,3.25,20.0,930.0,1034.5,770.61
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,1059.76,786.74
