Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,30,7.0,192.0,3.9,24.0,198.0,187.13,141.95
2016,4,12,14,45,16.5,243.5,4.0,24.0,257.0,244.39,186.71
2016,4,12,15,0,26.0,295.0,4.1,24.0,316.0,301.37,230.63
2016,4,12,15,15,17.0,250.0,4.1,24.0,263.5,249.63,191.22
2016,4,12,15,30,8.0,205.0,4.1,24.0,211.0,198.95,152.34
2016,4,12,15,45,8.5,201.5,4.1,24.0,207.5,195.51,150.16
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,192.0,147.85
2016,4,12,16,15,4.5,124.0,4.05,23.5,127.0,118.49,90.26
2016,4,12,16,30,0.0,50.0,4.0,23.0,50.0,46.5,32.47
2016,4,12,16,45,0.0,75.5,3.95,22.5,75.5,70.28,52.19
2016,4,12,17,0,0.0,101.0,3.9,22.0,101.0,94.16,72.05
2016,4,12,17,15,0.0,85.0,3.75,21.5,85.0,79.14,60.05
2016,4,12,17,30,0.0,69.0,3.6,21.0,69.0,64.18,47.92
2016,4,12,17,45,0.0,53.5,3.45,20.5,53.5,49.74,35.97
2016,4,12,18,0,0.0,38.0,3.3,20.0,38.0,35.29,23.79
2016,4,12,18,15,0.0,25.0,3.5,19.5,25.0,23.19,13.43
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,11.11,2.9
2016,4,12,18,45,0.0,6.0,3.95,19.0,6.0,5.72,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,63.5,13.5,2.7,14.0,18.0,12.87,0.0
2016,4,13,6,30,127.0,27.0,2.8,14.0,36.0,22.65,10.7
2016,4,13,6,45,233.0,44.5,2.9,14.5,80.0,56.87,33.04
2016,4,13,7,0,339.0,62.0,3.0,15.0,124.0,104.62,67.41
2016,4,13,7,15,169.5,35.0,3.0,15.5,66.0,68.41,45.63
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,7.41,0.67
2016,4,13,7,45,0.0,29.5,3.0,16.5,29.5,27.37,17.67
2016,4,13,8,0,0.0,51.0,3.0,17.0,51.0,47.4,34.46
2016,4,13,8,15,0.0,35.0,2.95,17.0,35.0,32.51,21.8
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,17.64,9.21
2016,4,13,8,45,0.0,70.5,2.85,17.5,70.5,65.63,49.1
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,114.01,88.38
2016,4,13,9,15,0.0,120.5,2.75,18.0,120.5,112.63,86.89
2016,4,13,9,30,0.0,119.0,2.7,18.0,119.0,111.24,85.51
2016,4,13,9,45,0.0,114.5,2.65,18.5,114.5,107.03,81.72
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,102.83,77.99
2016,4,13,10,15,3.5,155.0,2.6,19.5,158.0,148.44,114.13
2016,4,13,10,30,7.0,200.0,2.6,20.0,206.0,194.65,150.0
2016,4,13,10,45,12.5,249.0,2.6,20.5,259.5,247.08,190.08
2016,4,13,11,0,18.0,298.0,2.6,21.0,313.0,300.18,229.88
2016,4,13,11,15,10.5,225.5,2.6,21.0,235.0,223.33,170.75
2016,4,13,11,30,3.0,153.0,2.6,21.0,157.0,146.89,111.27
2016,4,13,11,45,3.5,154.5,2.6,21.5,158.5,148.92,112.71
2016,4,13,12,0,4.0,156.0,2.6,22.0,160.0,150.93,114.02
2016,4,13,12,15,7.5,194.0,2.65,22.0,201.5,190.86,145.06
2016,4,13,12,30,11.0,232.0,2.7,22.0,243.0,231.0,175.88
2016,4,13,12,45,9.5,209.5,2.75,22.5,219.0,207.78,157.69
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,184.59,139.65
2016,4,13,13,15,5.0,165.5,2.8,23.0,170.5,160.93,121.36
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,137.38,103.06
2016,4,13,13,45,5.5,179.0,2.8,23.5,184.5,174.01,131.5
2016,4,13,14,0,9.0,214.0,2.8,24.0,223.0,210.64,159.52
2016,4,13,14,15,5.5,182.0,2.75,24.0,187.5,176.45,133.25
2016,4,13,14,30,2.0,150.0,2.7,24.0,152.0,142.62,107.16
2016,4,13,14,45,10.0,210.5,2.65,24.0,218.5,207.04,157.49
2016,4,13,15,0,18.0,271.0,2.6,24.0,285.0,271.43,206.92
2016,4,13,15,15,44.0,291.0,2.5,23.5,322.5,316.64,242.43
2016,4,13,15,30,70.0,311.0,2.4,23.0,360.0,353.1,271.14
2016,4,13,15,45,438.5,207.0,2.35,23.0,478.0,513.78,398.62
2016,4,13,16,0,807.0,103.0,2.3,23.0,596.0,619.81,479.4
2016,4,13,16,15,784.0,99.5,2.2,22.5,543.0,559.97,433.86
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,500.63,388.42
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,435.96,336.91
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,373.69,285.67
2016,4,13,17,15,654.0,79.0,1.8,21.5,320.5,308.56,231.23
2016,4,13,17,30,609.0,73.0,1.6,21.0,263.0,247.95,179.36
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,184.56,125.95
2016,4,13,18,0,472.0,56.0,1.2,20.0,152.0,129.36,80.7
2016,4,13,18,15,363.5,43.5,1.15,19.0,103.5,75.07,41.37
2016,4,13,18,30,255.0,31.0,1.1,18.0,55.0,34.61,16.51
2016,4,13,18,45,127.5,15.5,1.1,17.5,27.5,12.25,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.5,12.39,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,43.0,23.51,10.08
2016,4,14,6,45,346.0,38.5,2.75,13.5,91.0,60.85,32.37
2016,4,14,7,0,468.0,51.0,3.0,14.0,139.0,113.65,69.62
2016,4,14,7,15,234.0,72.5,3.0,14.5,116.5,116.24,83.56
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,87.28,68.6
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,91.68,71.96
2016,4,14,8,0,0.0,103.0,3.0,17.0,103.0,95.99,75.05
2016,4,14,8,15,0.0,110.0,3.0,17.5,110.0,102.61,80.09
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,109.23,85.05
2016,4,14,8,45,5.5,158.5,3.05,19.0,162.0,151.58,118.79
2016,4,14,9,0,11.0,200.0,3.1,20.0,207.0,194.83,152.44
2016,4,14,9,15,11.0,209.0,3.05,20.5,216.0,204.07,158.88
2016,4,14,9,30,11.0,218.0,3.0,21.0,225.0,213.3,165.34
2016,4,14,9,45,18.5,254.0,2.95,21.5,267.5,254.19,196.45
2016,4,14,10,0,26.0,290.0,2.9,22.0,310.0,302.63,232.71
2016,4,14,10,15,37.0,325.0,2.85,22.0,355.0,348.19,266.74
2016,4,14,10,30,48.0,360.0,2.8,22.0,400.0,394.7,301.02
2016,4,14,10,45,78.5,395.5,2.8,22.5,463.0,460.05,348.74
2016,4,14,11,0,109.0,431.0,2.8,23.0,526.0,527.14,396.61
2016,4,14,11,15,274.5,407.5,2.8,23.5,654.0,682.62,510.06
2016,4,14,11,30,440.0,384.0,2.8,24.0,782.0,833.65,615.21
2016,4,14,11,45,681.5,256.5,2.8,24.5,883.5,952.84,699.3
2016,4,14,12,0,923.0,129.0,2.8,25.0,985.0,1056.77,763.77
2016,4,14,12,15,923.5,129.0,2.75,25.0,990.0,1063.63,766.4
2016,4,14,12,30,924.0,129.0,2.7,25.0,995.0,1066.65,767.65
2016,4,14,12,45,923.0,129.0,2.7,25.0,991.0,1064.3,766.18
2016,4,14,13,0,922.0,129.0,2.7,25.0,987.0,1058.11,762.45
2016,4,14,13,15,919.0,128.0,2.65,25.0,974.0,1045.11,754.04
2016,4,14,13,30,916.0,127.0,2.6,25.0,961.0,1028.39,743.43
2016,4,14,13,45,911.5,126.0,2.6,25.5,940.0,1006.57,728.74
2016,4,14,14,0,907.0,125.0,2.6,26.0,919.0,981.26,711.93
2016,4,14,14,15,900.0,123.5,2.55,25.5,889.5,949.8,693.49
2016,4,14,14,30,893.0,122.0,2.5,25.0,860.0,915.27,672.97
2016,4,14,14,45,883.5,119.5,2.5,25.0,823.5,874.72,647.43
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,831.66,620.0
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,783.63,588.88
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,737.08,558.42
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.0,681.92,520.15
2016,4,14,16,0,815.0,105.0,2.5,25.0,603.0,625.93,479.63
2016,4,14,16,15,792.0,101.0,2.45,24.5,549.5,565.19,435.08
2016,4,14,16,30,769.0,97.0,2.4,24.0,496.0,504.94,389.37
2016,4,14,16,45,737.5,92.0,2.4,23.5,440.0,440.13,338.73
2016,4,14,17,0,706.0,87.0,2.4,23.0,384.0,377.75,288.15
2016,4,14,17,15,661.0,80.5,2.2,22.0,326.5,311.75,233.53
2016,4,14,17,30,616.0,74.0,2.0,21.0,269.0,250.27,181.27
2016,4,14,17,45,548.0,65.5,1.8,20.5,212.5,186.63,127.51
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,131.1,81.89
2016,4,14,18,15,372.0,44.5,1.6,19.0,106.5,76.44,42.25
2016,4,14,18,30,264.0,32.0,1.6,18.0,57.0,35.55,17.28
2016,4,14,18,45,132.0,16.0,1.6,17.5,28.5,12.64,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,14.3,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,26.05,12.69
2016,4,15,6,45,266.0,47.0,1.75,14.0,88.5,62.15,36.29
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,111.39,71.81
2016,4,15,7,15,184.5,80.0,2.05,15.5,115.0,113.45,82.86
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,89.11,69.83
2016,4,15,7,45,29.5,129.5,2.2,17.0,141.5,131.52,104.1
2016,4,15,8,0,59.0,163.0,2.3,18.0,187.0,177.09,140.49
2016,4,15,8,15,40.5,175.0,2.25,18.5,193.0,184.36,145.99
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,186.51,147.02
2016,4,15,8,45,44.5,223.5,2.2,19.5,249.5,239.03,188.15
2016,4,15,9,0,67.0,260.0,2.2,20.0,300.0,291.35,228.23
2016,4,15,9,15,57.0,275.0,2.2,20.5,311.0,303.35,236.12
2016,4,15,9,30,47.0,290.0,2.2,21.0,322.0,314.27,243.16
2016,4,15,9,45,444.0,209.0,2.25,21.5,543.5,555.79,431.88
2016,4,15,10,0,841.0,128.0,2.3,22.0,765.0,810.53,614.44
2016,4,15,10,15,851.5,130.5,2.35,22.5,802.5,854.52,640.11
2016,4,15,10,30,862.0,133.0,2.4,23.0,840.0,890.51,661.98
2016,4,15,10,45,873.0,132.5,2.45,23.5,871.0,926.57,683.76
2016,4,15,11,0,884.0,132.0,2.5,24.0,902.0,959.92,703.59
2016,4,15,11,15,889.5,133.0,2.55,24.5,924.0,986.63,719.0
2016,4,15,11,30,895.0,134.0,2.6,25.0,946.0,1010.01,732.29
2016,4,15,11,45,893.0,137.5,2.7,25.5,958.0,1025.04,740.75
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,1036.32,746.95
2016,4,15,12,15,892.0,141.5,2.85,26.0,975.0,1043.89,751.93
2016,4,15,12,30,893.0,142.0,2.9,26.0,980.0,1047.76,754.71
2016,4,15,12,45,892.0,141.5,3.0,26.5,976.0,1044.9,752.32
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,1038.34,747.73
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.5,1026.12,741.09
2016,4,15,13,30,885.0,140.0,3.3,27.0,947.0,1010.31,732.23
2016,4,15,13,45,879.5,138.5,3.4,27.5,925.5,987.58,717.48
2016,4,15,14,0,874.0,137.0,3.5,28.0,904.0,961.53,700.61
2016,4,15,14,15,866.5,135.5,3.55,27.5,875.0,930.47,682.83
2016,4,15,14,30,859.0,134.0,3.6,27.0,846.0,896.49,662.94
2016,4,15,14,45,850.5,130.5,3.7,27.0,810.0,862.19,641.61
2016,4,15,15,0,842.0,127.0,3.8,27.0,774.0,819.53,614.32
2016,4,15,15,15,828.5,124.0,3.8,27.0,731.0,771.31,582.43
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,721.51,549.07
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,665.85,509.42
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,609.88,468.42
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,550.31,424.37
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,491.13,379.17
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.0,427.18,328.84
2016,4,15,17,0,654.0,97.0,3.9,25.0,373.0,365.94,279.04
2016,4,15,17,15,608.0,89.5,3.65,24.0,316.5,301.7,226.0
2016,4,15,17,30,562.0,82.0,3.4,23.0,260.0,242.19,175.68
2016,4,15,17,45,492.5,72.0,3.15,22.5,205.5,180.16,123.74
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,126.51,80.14
2016,4,15,18,15,321.5,48.0,2.85,21.5,103.0,73.62,41.61
2016,4,15,18,30,220.0,34.0,2.8,21.0,55.0,34.97,17.55
2016,4,15,18,45,110.0,17.0,2.8,20.5,27.5,13.42,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,14.3,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,26.14,13.51
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,60.09,38.44
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,104.95,71.95
2016,4,16,7,15,292.5,97.5,4.2,18.5,174.0,151.75,109.45
2016,4,16,7,30,358.0,116.0,4.4,19.0,225.0,208.46,156.39
2016,4,16,7,45,179.0,91.0,4.6,19.5,145.5,147.6,113.45
2016,4,16,8,0,0.0,66.0,4.8,20.0,66.0,61.39,45.55
2016,4,16,8,15,0.0,71.5,5.05,20.5,71.5,66.54,49.57
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,71.69,53.49
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,92.78,70.33
2016,4,16,9,0,0.0,122.0,5.8,22.0,122.0,113.98,87.03
2016,4,16,9,15,3.0,156.5,5.85,22.5,159.0,148.65,114.31
2016,4,16,9,30,6.0,191.0,5.9,23.0,196.0,183.81,141.59
2016,4,16,9,45,7.5,203.0,6.0,23.5,209.5,196.75,151.13
2016,4,16,10,0,9.0,215.0,6.1,24.0,223.0,209.83,160.74
2016,4,16,10,15,4.5,176.5,6.1,24.0,180.5,169.7,129.02
2016,4,16,10,30,0.0,138.0,6.1,24.0,138.0,129.42,97.13
2016,4,16,10,45,5.5,182.5,6.15,24.5,187.5,176.78,133.99
2016,4,16,11,0,11.0,227.0,6.2,25.0,237.0,224.77,170.74
2016,4,16,11,15,5.5,175.5,6.2,25.5,180.5,170.55,128.26
2016,4,16,11,30,0.0,124.0,6.2,26.0,124.0,116.41,85.79
2016,4,16,11,45,5.0,164.0,6.25,26.5,169.0,159.42,119.08
2016,4,16,12,0,10.0,204.0,6.3,27.0,214.0,202.78,152.17
2016,4,16,12,15,10.0,203.5,6.25,27.0,213.0,202.41,151.79
2016,4,16,12,30,10.0,203.0,6.2,27.0,212.0,201.97,151.43
2016,4,16,12,45,8.0,187.5,6.2,27.0,195.0,185.08,138.46
2016,4,16,13,0,6.0,172.0,6.2,27.0,178.0,168.18,125.48
2016,4,16,13,15,12.5,246.5,6.2,26.5,258.5,246.02,185.51
2016,4,16,13,30,19.0,321.0,6.2,26.0,339.0,324.38,245.26
2016,4,16,13,45,14.0,262.0,6.25,26.0,275.0,261.83,197.99
2016,4,16,14,0,9.0,203.0,6.3,26.0,211.0,199.95,150.85
2016,4,16,14,15,14.0,249.0,6.3,26.0,261.0,248.36,188.35
2016,4,16,14,30,19.0,295.0,6.3,26.0,311.0,296.72,225.46
2016,4,16,14,45,15.0,265.0,6.3,26.0,277.5,263.54,200.37
2016,4,16,15,0,11.0,235.0,6.3,26.0,244.0,230.74,175.51
2016,4,16,15,15,11.5,231.5,6.2,25.5,240.5,227.21,173.53
2016,4,16,15,30,12.0,228.0,6.1,25.0,237.0,223.62,171.48
2016,4,16,15,45,6.0,187.5,6.1,25.0,192.0,180.19,137.88
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,137.61,104.61
2016,4,16,16,15,19.5,177.5,5.9,24.5,187.5,177.63,137.25
2016,4,16,16,30,39.0,208.0,5.7,24.0,228.0,218.73,170.5
2016,4,16,16,45,79.0,193.0,5.55,23.5,228.5,219.97,172.15
2016,4,16,17,0,119.0,178.0,5.4,23.0,229.0,219.14,171.45
2016,4,16,17,15,104.0,154.0,5.2,22.5,194.0,182.75,142.18
2016,4,16,17,30,89.0,130.0,5.0,22.0,159.0,146.65,112.83
2016,4,16,17,45,187.5,104.5,4.85,22.0,149.0,140.21,103.11
2016,4,16,18,0,286.0,79.0,4.7,22.0,139.0,118.99,80.01
2016,4,16,18,15,201.0,58.5,4.65,21.5,94.5,71.57,44.78
2016,4,16,18,30,116.0,38.0,4.6,21.0,50.0,35.92,20.31
2016,4,16,18,45,58.0,19.0,4.6,21.0,25.0,15.86,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,9.53,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,18.56,8.49
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,43.23,29.52
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,69.21,51.16
2016,4,17,7,15,47.5,96.5,3.65,20.5,110.0,99.16,75.02
2016,4,17,7,30,79.0,120.0,3.8,21.0,144.0,133.16,102.33
2016,4,17,7,45,67.0,142.5,4.0,21.5,166.0,155.93,121.47
2016,4,17,8,0,55.0,165.0,4.2,22.0,188.0,177.29,138.81
2016,4,17,8,15,53.0,194.0,4.35,22.0,218.5,207.96,163.26
2016,4,17,8,30,51.0,223.0,4.5,22.0,249.0,238.53,187.21
2016,4,17,8,45,40.0,236.0,4.7,22.5,258.0,248.37,194.08
2016,4,17,9,0,29.0,249.0,4.9,23.0,267.0,252.56,196.37
2016,4,17,9,15,35.0,267.5,4.95,23.0,291.0,281.0,218.08
2016,4,17,9,30,41.0,286.0,5.0,23.0,315.0,305.63,236.66
2016,4,17,9,45,131.5,327.0,5.05,23.5,426.5,423.56,327.59
2016,4,17,10,0,222.0,368.0,5.1,24.0,538.0,543.03,417.0
2016,4,17,10,15,203.5,389.5,5.05,24.0,551.0,558.72,426.78
2016,4,17,10,30,185.0,411.0,5.0,24.0,564.0,572.42,435.37
2016,4,17,10,45,118.0,402.5,5.0,24.5,501.5,510.37,386.9
2016,4,17,11,0,51.0,394.0,5.0,25.0,439.0,434.67,328.23
2016,4,17,11,15,52.0,403.0,4.95,25.0,450.0,446.38,336.67
2016,4,17,11,30,53.0,412.0,4.9,25.0,461.0,457.91,344.75
2016,4,17,11,45,35.0,357.5,4.85,25.0,390.0,386.08,291.18
2016,4,17,12,0,17.0,303.0,4.8,25.0,319.0,305.35,230.49
2016,4,17,12,15,125.0,393.0,4.7,24.5,511.0,523.71,396.03
2016,4,17,12,30,233.0,483.0,4.6,24.0,703.0,724.57,541.17
2016,4,17,12,45,138.5,449.5,4.55,24.0,580.5,595.12,445.95
2016,4,17,13,0,44.0,416.0,4.5,24.0,458.0,455.18,342.16
2016,4,17,13,15,26.5,307.5,4.5,24.0,332.5,327.5,248.09
2016,4,17,13,30,9.0,199.0,4.5,24.0,207.0,196.63,148.68
2016,4,17,13,45,4.5,116.5,4.5,24.0,120.5,113.56,84.38
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,31.74,19.7
2016,4,17,14,15,3.5,111.5,4.5,23.5,114.5,107.59,80.14
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,184.07,140.41
2016,4,17,14,45,20.5,251.5,4.55,23.0,268.0,255.05,195.89
2016,4,17,15,0,34.0,314.0,4.6,23.0,341.0,332.6,255.67
2016,4,17,15,15,17.0,223.0,4.7,23.0,236.5,223.18,171.66
2016,4,17,15,30,0.0,132.0,4.8,23.0,132.0,123.5,93.47
2016,4,17,15,45,0.0,78.0,4.95,23.0,78.0,72.7,53.2
2016,4,17,16,0,0.0,24.0,5.1,23.0,24.0,22.31,12.55
2016,4,17,16,15,0.0,17.0,5.05,22.5,17.0,15.79,7.31
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,9.28,2.0
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,8.81,1.64
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,8.35,1.28
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,6.95,0.15
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,5.56,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,4.17,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.78,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.85,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.92,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.46,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.92,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.85,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.78,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.7,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,5.1,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,6.49,0.0
2016,4,18,8,15,0.0,39.0,3.6,18.5,39.0,36.24,24.74
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,66.09,49.29
2016,4,18,8,45,0.0,101.0,3.6,19.5,101.0,94.18,71.96
2016,4,18,9,0,0.0,131.0,3.6,20.0,131.0,122.45,94.39
2016,4,18,9,15,2.0,157.5,3.7,20.5,159.5,148.88,115.08
2016,4,18,9,30,4.0,184.0,3.8,21.0,188.0,175.64,135.74
2016,4,18,9,45,224.5,243.0,3.9,21.5,415.5,416.2,326.76
2016,4,18,10,0,445.0,302.0,4.0,22.0,643.0,668.31,514.78
2016,4,18,10,15,258.5,345.0,3.75,22.0,545.0,567.16,434.58
2016,4,18,10,30,72.0,388.0,3.5,22.0,447.0,442.59,337.06
2016,4,18,10,45,456.0,269.5,3.3,22.5,667.5,696.74,531.88
2016,4,18,11,0,840.0,151.0,3.1,23.0,888.0,944.33,702.65
2016,4,18,11,15,427.0,211.5,3.05,23.0,586.5,638.42,485.75
2016,4,18,11,30,14.0,272.0,3.0,23.0,285.0,271.66,205.17
2016,4,18,11,45,12.5,251.5,2.95,23.0,263.5,250.69,190.14
2016,4,18,12,0,11.0,231.0,2.9,23.0,242.0,229.65,174.08
2016,4,18,12,15,29.5,329.5,2.9,23.0,357.5,353.13,267.44
2016,4,18,12,30,48.0,428.0,2.9,23.0,473.0,471.65,353.92
2016,4,18,12,45,450.5,293.0,2.95,23.0,716.0,767.02,576.28
2016,4,18,13,0,853.0,158.0,3.0,23.0,959.0,1023.88,751.65
2016,4,18,13,15,438.5,254.0,2.95,23.0,666.0,706.94,531.71
2016,4,18,13,30,24.0,350.0,2.9,23.0,373.0,357.31,268.78
2016,4,18,13,45,25.5,341.0,2.85,23.0,364.5,358.46,271.14
2016,4,18,14,0,27.0,332.0,2.8,23.0,356.0,349.86,265.04
2016,4,18,14,15,98.5,374.5,2.65,23.0,457.5,456.09,345.74
2016,4,18,14,30,170.0,417.0,2.5,23.0,559.0,566.16,426.14
2016,4,18,14,45,85.0,271.0,2.35,23.0,342.0,341.6,260.85
2016,4,18,15,0,0.0,125.0,2.2,23.0,125.0,116.99,87.42
2016,4,18,15,15,0.0,79.5,2.05,22.5,79.5,74.16,54.11
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,31.66,20.12
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,90.48,67.73
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,149.86,115.15
2016,4,18,16,15,47.0,194.5,1.6,22.0,219.5,212.45,165.28
2016,4,18,16,30,94.0,229.0,1.5,22.0,279.0,266.99,207.9
2016,4,18,16,45,47.0,117.5,1.45,22.0,142.5,132.79,102.4
2016,4,18,17,0,0.0,6.0,1.4,22.0,6.0,5.56,0.0
2016,4,18,17,15,0.0,5.0,1.25,21.5,5.0,4.63,0.0
2016,4,18,17,30,0.0,4.0,1.1,21.0,4.0,3.7,0.0
2016,4,18,17,45,0.0,3.0,1.0,21.0,3.0,2.78,0.0
2016,4,18,18,0,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2016,4,18,18,15,0.0,1.5,0.85,20.5,1.5,1.39,0.0
2016,4,18,18,30,0.0,1.0,0.8,20.0,1.0,0.92,0.0
2016,4,18,18,45,0.0,0.5,0.75,20.0,0.5,0.46,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,15.05,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,32.22,18.42
2016,4,19,6,45,202.0,56.5,1.85,17.5,92.0,66.83,41.99
2016,4,19,7,0,290.0,77.0,2.1,18.0,137.0,113.41,76.28
2016,4,19,7,15,145.0,64.5,2.05,18.5,94.5,91.39,65.35
2016,4,19,7,30,0.0,52.0,2.0,19.0,52.0,48.33,35.05
2016,4,19,7,45,0.0,59.5,2.0,19.5,59.5,55.32,40.76
2016,4,19,8,0,0.0,67.0,2.0,20.0,67.0,62.33,46.33
2016,4,19,8,15,5.0,121.5,1.95,20.0,124.0,115.56,89.74
2016,4,19,8,30,10.0,176.0,1.9,20.0,181.0,169.8,132.97
2016,4,19,8,45,17.0,203.0,1.85,20.5,213.5,200.04,156.13
2016,4,19,9,0,24.0,230.0,1.8,21.0,246.0,231.12,179.64
2016,4,19,9,15,27.0,252.0,1.75,21.5,270.5,260.13,201.08
2016,4,19,9,30,30.0,274.0,1.7,22.0,295.0,285.59,219.47
2016,4,19,9,45,52.5,314.5,1.7,22.5,354.0,344.39,263.12
2016,4,19,10,0,75.0,355.0,1.7,23.0,413.0,405.3,307.2
2016,4,19,10,15,130.5,384.5,1.7,23.0,490.5,492.05,370.52
2016,4,19,10,30,186.0,414.0,1.7,23.0,568.0,575.44,429.8
2016,4,19,10,45,104.5,372.5,1.7,23.5,460.0,467.19,349.49
2016,4,19,11,0,23.0,331.0,1.7,24.0,352.0,336.32,251.86
2016,4,19,11,15,76.5,398.5,1.7,24.0,469.0,464.42,346.59
2016,4,19,11,30,130.0,466.0,1.7,24.0,586.0,596.34,439.13
2016,4,19,11,45,90.0,446.5,1.75,24.5,530.5,529.89,390.16
2016,4,19,12,0,50.0,427.0,1.8,25.0,475.0,471.55,347.61
2016,4,19,12,15,57.0,439.0,1.8,25.0,493.5,491.32,362.0
2016,4,19,12,30,64.0,451.0,1.8,25.0,512.0,510.81,375.69
2016,4,19,12,45,37.5,336.0,1.8,25.0,371.5,367.49,273.32
2016,4,19,13,0,11.0,221.0,1.8,25.0,231.0,220.02,164.48
2016,4,19,13,15,32.0,321.0,1.8,25.0,350.5,346.03,259.1
2016,4,19,13,30,53.0,421.0,1.8,25.0,470.0,466.56,345.65
2016,4,19,13,45,167.5,427.0,1.8,25.0,576.5,589.66,435.22
2016,4,19,14,0,282.0,433.0,1.8,25.0,683.0,706.2,517.18
2016,4,19,14,15,316.0,408.0,1.85,24.5,679.5,702.94,516.98
2016,4,19,14,30,350.0,383.0,1.9,24.0,676.0,696.56,515.65
2016,4,19,14,45,213.0,371.5,1.95,24.0,547.5,549.17,411.02
2016,4,19,15,0,76.0,360.0,2.0,24.0,419.0,411.59,310.13
2016,4,19,15,15,50.5,313.5,2.05,24.0,352.0,342.25,259.87
2016,4,19,15,30,25.0,267.0,2.1,24.0,285.0,270.13,206.02
2016,4,19,15,45,19.5,240.0,2.15,24.0,253.5,239.2,183.11
2016,4,19,16,0,14.0,213.0,2.2,24.0,222.0,208.88,160.25
2016,4,19,16,15,7.0,182.5,2.2,23.5,187.0,175.03,134.6
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,142.09,109.25
2016,4,19,16,45,24.0,161.0,2.2,23.0,171.5,163.5,126.81
2016,4,19,17,0,48.0,170.0,2.2,23.0,191.0,179.66,139.69
2016,4,19,17,15,40.0,146.5,1.95,22.5,162.5,151.15,117.2
2016,4,19,17,30,32.0,123.0,1.7,22.0,134.0,123.72,95.35
2016,4,19,17,45,172.0,101.0,1.5,22.0,140.5,132.74,97.21
2016,4,19,18,0,312.0,79.0,1.3,22.0,147.0,121.98,81.08
2016,4,19,18,15,227.5,59.5,1.25,21.5,101.5,74.17,45.93
2016,4,19,18,30,143.0,40.0,1.2,21.0,56.0,38.0,21.88
2016,4,19,18,45,71.5,20.0,1.15,20.5,28.0,16.7,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.92,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.85,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,3.24,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,4.63,0.0
2016,4,20,7,45,71.5,91.0,0.65,19.5,121.5,110.82,85.31
2016,4,20,8,0,143.0,177.0,0.6,20.0,238.0,225.33,175.8
2016,4,20,8,15,162.0,203.0,0.6,20.0,280.5,268.33,208.96
2016,4,20,8,30,181.0,229.0,0.6,20.0,323.0,313.4,243.45
2016,4,20,8,45,340.0,218.5,0.65,20.5,418.5,407.92,315.18
2016,4,20,9,0,499.0,208.0,0.7,21.0,514.0,520.0,397.59
2016,4,20,9,15,403.0,259.5,0.75,21.5,520.0,527.68,400.18
2016,4,20,9,30,307.0,311.0,0.8,22.0,526.0,530.69,399.58
2016,4,20,9,45,380.0,306.0,0.9,22.5,588.5,596.02,446.4
2016,4,20,10,0,453.0,301.0,1.0,23.0,651.0,673.02,499.57
2016,4,20,10,15,402.5,340.5,1.05,23.0,662.0,681.96,503.4
2016,4,20,10,30,352.0,380.0,1.1,23.0,673.0,692.87,508.97
2016,4,20,10,45,558.5,289.0,1.15,23.5,773.0,807.55,589.93
2016,4,20,11,0,765.0,198.0,1.2,24.0,873.0,925.79,667.2
2016,4,20,11,15,771.0,199.5,1.2,24.0,894.0,946.13,677.89
2016,4,20,11,30,777.0,201.0,1.2,24.0,915.0,968.39,691.05
2016,4,20,11,45,818.0,176.0,1.2,24.0,937.0,995.63,707.3
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,1010.91,716.07
2016,4,20,12,15,860.0,151.5,1.2,24.0,964.0,1017.94,720.0
2016,4,20,12,30,861.0,152.0,1.2,24.0,969.0,1021.42,721.99
2016,4,20,12,45,859.5,152.0,1.2,24.0,964.5,1018.38,720.12
2016,4,20,13,0,858.0,152.0,1.2,24.0,960.0,1011.8,716.28
2016,4,20,13,15,855.0,151.5,1.15,24.0,947.5,999.76,708.35
2016,4,20,13,30,852.0,151.0,1.1,24.0,935.0,984.28,698.46
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,962.54,685.68
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,944.79,675.52
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,912.99,656.44
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,878.42,635.66
2016,4,20,14,45,829.0,133.5,1.1,24.0,803.0,841.98,613.54
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,802.42,589.18
2016,4,20,15,15,817.5,121.0,1.15,24.0,727.5,754.76,559.74
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,705.58,528.75
2016,4,20,15,45,552.5,193.5,1.3,24.0,570.5,571.61,432.52
2016,4,20,16,0,301.0,269.0,1.4,24.0,456.0,454.8,345.97
2016,4,20,16,15,509.5,186.5,1.45,23.5,470.5,480.68,368.88
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,480.24,369.24
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,417.95,320.08
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,358.16,271.65
2016,4,20,17,15,606.5,87.5,1.45,22.5,320.0,296.0,220.29
2016,4,20,17,30,562.0,81.0,1.3,22.0,265.0,238.36,171.62
2016,4,20,17,45,495.5,72.0,1.2,22.0,211.0,178.38,121.6
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,126.36,79.55
2016,4,20,18,15,333.0,49.5,1.1,21.5,109.5,74.56,42.16
2016,4,20,18,30,237.0,36.0,1.1,21.0,62.0,36.17,18.92
2016,4,20,18,45,118.5,18.0,1.1,20.5,31.0,14.11,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.85,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.7,0.0
2016,4,21,6,45,0.0,8.5,0.55,18.5,8.5,7.87,0.91
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,12.04,4.5
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,16.68,8.46
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,21.33,12.35
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,15.76,7.61
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,10.2,2.89
2016,4,21,8,15,0.0,24.0,0.8,21.0,24.0,22.28,12.92
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,34.39,22.85
2016,4,21,8,45,0.0,47.0,0.85,21.5,47.0,43.72,30.33
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,53.07,37.72
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,73.17,53.78
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,93.33,69.68
2016,4,21,9,45,19.5,211.5,0.95,22.5,227.0,217.91,166.82
2016,4,21,10,0,39.0,323.0,1.0,23.0,354.0,344.27,260.4
2016,4,21,10,15,204.0,349.5,1.0,23.0,519.0,517.7,388.38
2016,4,21,10,30,369.0,376.0,1.0,23.0,684.0,703.13,517.01
2016,4,21,10,45,596.5,268.0,1.05,23.5,786.5,821.98,598.99
2016,4,21,11,0,824.0,160.0,1.1,24.0,889.0,937.22,672.63
2016,4,21,11,15,830.0,161.0,1.15,24.0,910.5,963.08,687.51
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,985.81,701.64
2016,4,21,11,45,854.0,153.0,1.3,24.5,949.0,998.17,708.88
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,1016.2,719.82
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,1023.26,725.35
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,1026.73,728.88
2016,4,21,12,45,872.0,145.5,1.7,25.0,971.0,1023.61,728.41
2016,4,21,13,0,870.0,146.0,1.8,25.0,967.0,1016.91,725.83
2016,4,21,13,15,867.0,145.5,1.85,25.0,954.5,1004.71,719.21
2016,4,21,13,30,864.0,145.0,1.9,25.0,942.0,989.04,710.5
2016,4,21,13,45,854.0,146.5,2.0,25.0,920.0,965.26,697.26
2016,4,21,14,0,844.0,148.0,2.1,25.0,898.0,945.68,686.68
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.5,913.85,667.49
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,879.25,646.43
2016,4,21,14,45,818.5,141.0,2.25,25.0,803.5,839.79,621.92
2016,4,21,15,0,809.0,138.0,2.3,25.0,768.0,798.07,595.62
2016,4,21,15,15,794.5,134.5,2.3,24.5,725.0,750.01,565.37
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,700.59,533.06
2016,4,21,15,45,764.5,126.0,2.3,24.0,635.0,647.89,495.66
2016,4,21,16,0,749.0,121.0,2.3,24.0,588.0,594.5,456.77
2016,4,21,16,15,512.0,172.0,2.2,23.5,479.0,467.2,360.86
2016,4,21,16,30,275.0,223.0,2.1,23.0,370.0,360.71,279.26
2016,4,21,16,45,142.0,186.0,2.05,23.0,261.5,244.01,189.39
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,142.38,110.04
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,120.91,93.5
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,100.06,77.05
2016,4,21,17,45,0.0,86.0,1.7,22.0,86.0,79.48,60.24
2016,4,21,18,0,0.0,64.0,1.6,22.0,64.0,59.08,43.26
2016,4,21,18,15,0.0,44.5,1.55,21.5,44.5,41.12,28.13
2016,4,21,18,30,0.0,25.0,1.5,21.0,25.0,23.21,12.85
2016,4,21,18,45,0.0,12.5,1.5,20.5,12.5,11.59,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,34.0,12.44,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,68.0,33.48,16.75
2016,4,22,6,45,439.0,42.5,2.4,15.0,119.0,75.44,40.37
2016,4,22,7,0,541.0,53.0,2.7,16.0,170.0,130.24,80.11
2016,4,22,7,15,604.5,60.0,2.6,16.5,227.0,186.22,126.88
2016,4,22,7,30,668.0,67.0,2.5,17.0,284.0,249.65,181.71
2016,4,22,7,45,709.0,73.0,2.45,18.0,342.5,312.74,236.49
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,378.6,292.05
2016,4,22,8,15,779.5,83.5,2.35,19.5,458.0,441.35,344.05
2016,4,22,8,30,809.0,88.0,2.3,20.0,515.0,505.99,395.56
2016,4,22,8,45,830.0,91.5,2.25,21.0,569.0,566.36,441.1
2016,4,22,9,0,851.0,95.0,2.2,22.0,623.0,626.97,484.87
2016,4,22,9,15,867.0,98.0,2.25,22.5,672.5,681.67,524.24
2016,4,22,9,30,883.0,101.0,2.3,23.0,722.0,736.95,561.95
2016,4,22,9,45,894.0,104.0,2.4,23.5,765.5,787.21,594.57
2016,4,22,10,0,905.0,107.0,2.5,24.0,809.0,835.53,625.43
2016,4,22,10,15,913.5,109.0,2.55,24.0,846.0,878.54,653.24
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,918.93,679.12
2016,4,22,10,45,927.5,113.0,2.65,24.5,912.5,953.78,699.86
2016,4,22,11,0,933.0,115.0,2.7,25.0,942.0,985.43,718.41
2016,4,22,11,15,937.0,115.5,2.7,25.0,963.5,1010.77,733.78
2016,4,22,11,30,941.0,116.0,2.7,25.0,985.0,1032.55,746.94
2016,4,22,11,45,944.0,116.5,2.75,25.0,998.5,1049.67,757.7
2016,4,22,12,0,947.0,117.0,2.8,25.0,1012.0,1063.02,766.19
2016,4,22,12,15,947.5,117.0,2.8,25.0,1016.0,1069.52,769.99
2016,4,22,12,30,948.0,117.0,2.8,25.0,1020.0,1072.13,771.51
2016,4,22,12,45,946.0,117.5,2.8,25.5,1015.0,1068.83,767.94
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,1061.65,762.11
2016,4,22,13,15,941.0,117.0,2.75,26.0,997.0,1048.14,753.43
2016,4,22,13,30,938.0,116.0,2.7,26.0,984.0,1030.86,742.52
2016,4,22,13,45,932.5,115.5,2.7,26.0,962.0,1008.0,728.63
2016,4,22,14,0,927.0,115.0,2.7,26.0,940.0,981.66,712.57
2016,4,22,14,15,920.0,113.5,2.65,26.0,910.0,949.6,692.37
2016,4,22,14,30,913.0,112.0,2.6,26.0,880.0,914.44,670.13
2016,4,22,14,45,902.5,110.5,2.6,26.0,842.5,873.43,644.32
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,829.96,616.65
2016,4,22,15,15,879.5,107.0,2.5,25.5,761.5,782.25,586.31
2016,4,22,15,30,867.0,105.0,2.4,25.0,718.0,732.75,554.33
2016,4,22,15,45,850.5,102.0,2.35,25.0,669.0,680.14,517.62
