Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,0,834.0,99.0,2.3,25.0,620.0,624.08,476.79
2016,4,22,16,15,811.5,95.0,2.15,24.5,566.5,563.07,431.67
2016,4,22,16,30,789.0,91.0,2.0,24.0,513.0,502.48,385.43
2016,4,22,16,45,759.5,86.5,1.85,24.0,456.5,438.96,334.83
2016,4,22,17,0,730.0,82.0,1.7,24.0,400.0,377.34,284.24
2016,4,22,17,15,688.0,76.5,1.5,23.5,342.5,311.65,229.82
2016,4,22,17,30,646.0,71.0,1.3,23.0,285.0,250.97,178.31
2016,4,22,17,45,584.5,63.5,1.15,22.5,228.5,188.57,126.07
2016,4,22,18,0,523.0,56.0,1.0,22.0,172.0,133.36,81.18
2016,4,22,18,15,422.5,45.0,1.0,21.0,121.5,78.82,42.29
2016,4,22,18,30,322.0,34.0,1.0,20.0,71.0,36.94,18.38
2016,4,22,18,45,161.0,17.0,1.05,19.0,35.5,13.16,0.58
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.0,1.0,14.5,34.0,13.23,0.0
2016,4,23,6,30,311.0,34.0,1.1,15.0,68.0,35.13,18.28
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.5,76.25,41.73
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,130.6,80.86
2016,4,23,7,15,585.5,63.5,1.2,17.5,228.0,186.06,126.58
2016,4,23,7,30,650.0,71.0,1.1,18.0,285.0,249.09,180.05
2016,4,23,7,45,693.5,77.0,1.0,19.0,343.0,310.86,232.36
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,377.86,287.02
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,439.83,337.35
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,503.7,387.4
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.0,563.76,432.46
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,624.0,476.04
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.5,679.89,516.34
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,732.29,552.72
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.5,781.05,583.49
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,827.83,612.47
2016,4,23,10,15,897.0,115.0,1.6,24.0,842.0,870.55,639.05
2016,4,23,10,30,906.0,117.0,1.6,24.0,879.0,910.72,663.73
2016,4,23,10,45,910.5,120.0,1.65,24.5,907.5,945.1,683.79
2016,4,23,11,0,915.0,123.0,1.7,25.0,936.0,976.27,701.73
2016,4,23,11,15,919.0,124.0,1.7,25.0,957.0,1001.62,716.67
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,1023.48,729.49
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,1039.28,737.17
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,1051.36,742.67
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,1058.17,746.52
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,1061.17,748.22
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,1057.37,746.65
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1049.79,742.92
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,1036.98,736.08
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,1020.5,727.04
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.5,997.55,714.0
2016,4,23,14,0,905.0,126.0,2.0,26.0,933.0,971.23,698.83
2016,4,23,14,15,898.5,124.5,2.1,26.0,904.0,940.21,681.11
2016,4,23,14,30,892.0,123.0,2.2,26.0,875.0,906.15,661.2
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.5,866.19,637.13
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,823.78,611.06
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.5,775.98,581.67
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,729.33,552.52
2016,4,23,15,45,831.5,110.5,2.6,25.0,666.5,675.19,514.95
2016,4,23,16,0,816.0,107.0,2.7,25.0,618.0,620.17,475.33
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.0,560.1,431.02
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,500.5,385.57
2016,4,23,16,45,740.0,94.0,2.55,24.0,455.5,436.82,334.83
2016,4,23,17,0,709.0,89.0,2.5,24.0,399.0,374.33,283.53
2016,4,23,17,15,666.0,83.0,2.3,23.0,341.5,309.98,230.4
2016,4,23,17,30,623.0,77.0,2.1,22.0,284.0,249.88,179.5
2016,4,23,17,45,557.0,69.0,1.9,21.5,228.0,187.47,127.1
2016,4,23,18,0,491.0,61.0,1.7,21.0,172.0,132.86,82.67
2016,4,23,18,15,393.5,49.0,1.65,20.0,121.5,79.73,44.44
2016,4,23,18,30,296.0,37.0,1.6,19.0,71.0,38.9,20.59
2016,4,23,18,45,148.0,18.5,1.6,18.5,35.5,14.45,1.97
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,12.5,19.5,1.9,15.5,21.0,17.82,3.35
2016,4,24,6,30,25.0,39.0,2.1,16.0,42.0,35.44,22.8
2016,4,24,6,45,53.5,64.0,2.35,16.5,74.5,62.22,44.25
2016,4,24,7,0,82.0,89.0,2.6,17.0,107.0,93.48,69.37
2016,4,24,7,15,117.5,110.0,2.8,17.5,144.5,126.92,96.36
2016,4,24,7,30,153.0,131.0,3.0,18.0,182.0,164.82,127.36
2016,4,24,7,45,114.0,155.0,3.2,18.5,196.5,184.79,145.3
2016,4,24,8,0,75.0,179.0,3.4,19.0,211.0,197.83,156.49
2016,4,24,8,15,37.5,168.0,3.5,19.5,184.0,175.6,138.41
2016,4,24,8,30,0.0,157.0,3.6,20.0,157.0,146.61,114.36
2016,4,24,8,45,0.0,147.5,3.75,20.5,147.5,137.82,106.72
2016,4,24,9,0,0.0,138.0,3.9,21.0,138.0,128.96,99.09
2016,4,24,9,15,42.5,231.5,3.95,21.0,262.0,249.76,195.2
2016,4,24,9,30,85.0,325.0,4.0,21.0,386.0,373.81,290.79
2016,4,24,9,45,48.0,280.0,4.1,21.5,315.5,305.99,236.97
2016,4,24,10,0,11.0,235.0,4.2,22.0,245.0,230.15,176.89
2016,4,24,10,15,21.0,287.0,4.2,22.0,305.0,288.94,222.19
2016,4,24,10,30,31.0,339.0,4.2,22.0,365.0,356.33,273.01
2016,4,24,10,45,25.5,329.0,4.25,22.5,351.0,342.88,261.69
2016,4,24,11,0,20.0,319.0,4.3,23.0,337.0,321.34,244.61
2016,4,24,11,15,19.0,318.0,4.3,23.0,335.5,320.04,243.43
2016,4,24,11,30,18.0,317.0,4.3,23.0,334.0,318.62,242.14
2016,4,24,11,45,17.5,313.5,4.3,23.5,330.0,315.13,238.9
2016,4,24,12,0,17.0,310.0,4.3,24.0,326.0,311.53,235.63
2016,4,24,12,15,32.5,371.5,4.2,24.0,402.5,396.95,299.45
2016,4,24,12,30,48.0,433.0,4.1,24.0,479.0,474.61,356.15
2016,4,24,12,45,40.5,414.5,4.1,24.0,453.5,448.25,336.52
2016,4,24,13,0,33.0,396.0,4.1,24.0,428.0,421.71,317.07
2016,4,24,13,15,18.5,274.0,4.05,24.0,292.0,277.93,210.24
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,146.81,109.94
2016,4,24,13,45,3.0,147.0,3.95,24.0,150.0,140.97,105.61
2016,4,24,14,0,2.0,142.0,3.9,24.0,144.0,135.16,101.15
2016,4,24,14,15,135.5,276.0,3.85,24.0,390.5,396.87,305.27
2016,4,24,14,30,269.0,410.0,3.8,24.0,637.0,648.95,489.76
2016,4,24,14,45,512.5,286.5,3.75,24.0,696.5,726.24,550.65
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,777.66,592.2
2016,4,24,15,15,741.5,159.5,3.7,24.0,714.5,733.54,561.43
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,686.08,527.59
2016,4,24,15,45,473.0,221.0,3.7,24.0,548.5,542.33,418.93
2016,4,24,16,0,219.0,286.0,3.7,24.0,424.0,413.51,319.39
2016,4,24,16,15,431.5,210.0,3.65,24.0,452.0,456.24,354.49
2016,4,24,16,30,644.0,134.0,3.6,24.0,480.0,468.93,363.89
2016,4,24,16,45,612.5,126.0,3.55,24.0,426.5,408.78,315.46
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,351.07,268.04
2016,4,24,17,15,536.0,109.0,3.3,23.5,319.0,290.6,218.03
2016,4,24,17,30,491.0,100.0,3.1,23.0,265.0,232.89,169.57
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.5,175.88,122.26
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,125.96,81.98
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,77.64,46.82
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,40.39,23.36
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.83,3.9
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.43,3.69
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,39.59,22.71
2016,4,25,6,45,307.0,57.0,2.85,20.5,115.0,77.36,46.04
2016,4,25,7,0,400.0,72.0,3.0,21.0,163.0,126.79,81.91
2016,4,25,7,15,211.5,97.0,3.2,21.5,146.5,135.94,98.7
2016,4,25,7,30,23.0,122.0,3.4,22.0,130.0,119.04,91.97
2016,4,25,7,45,66.5,153.0,3.6,22.5,181.0,165.23,128.36
2016,4,25,8,0,110.0,184.0,3.8,23.0,232.0,218.51,170.29
2016,4,25,8,15,250.0,193.0,3.9,23.5,322.0,301.25,234.82
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,397.06,309.2
2016,4,25,8,45,234.0,240.0,4.15,24.5,369.5,368.35,286.02
2016,4,25,9,0,78.0,278.0,4.3,25.0,327.0,313.85,241.74
2016,4,25,9,15,167.5,303.5,4.35,25.5,419.5,407.79,313.54
2016,4,25,9,30,257.0,329.0,4.4,26.0,512.0,511.12,390.27
2016,4,25,9,45,298.5,341.0,4.45,26.5,566.0,567.24,430.39
2016,4,25,10,0,340.0,353.0,4.5,27.0,620.0,625.88,471.82
2016,4,25,10,15,573.5,255.5,4.5,27.0,729.5,747.27,563.1
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,870.61,650.39
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,903.42,669.72
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,933.39,687.54
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,957.86,703.01
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,979.21,716.45
2016,4,25,11,45,851.0,152.5,4.55,28.5,952.0,991.66,722.91
2016,4,25,12,0,875.0,138.0,4.6,29.0,970.0,1010.0,733.37
2016,4,25,12,15,876.0,138.5,4.55,29.0,974.0,1016.86,737.27
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,1020.15,739.03
2016,4,25,12,45,520.0,315.5,4.5,29.0,812.5,853.45,624.55
2016,4,25,13,0,163.0,492.0,4.5,29.0,647.0,656.66,479.19
2016,4,25,13,15,511.0,317.5,4.45,29.0,794.0,836.97,615.47
2016,4,25,13,30,859.0,143.0,4.4,29.0,941.0,978.14,713.2
2016,4,25,13,45,548.5,295.5,4.35,29.0,801.5,831.64,611.27
2016,4,25,14,0,238.0,448.0,4.3,29.0,662.0,667.57,490.14
2016,4,25,14,15,142.0,409.5,4.25,29.0,536.0,535.53,396.37
2016,4,25,14,30,46.0,371.0,4.2,29.0,410.0,400.89,297.73
2016,4,25,14,45,421.5,256.5,4.2,29.0,588.5,619.73,467.0
2016,4,25,15,0,797.0,142.0,4.2,29.0,767.0,788.45,590.63
2016,4,25,15,15,782.5,138.5,4.1,29.0,725.0,741.0,557.45
2016,4,25,15,30,768.0,135.0,4.0,29.0,683.0,692.23,523.44
2016,4,25,15,45,393.5,181.0,3.95,29.0,461.5,449.24,343.17
2016,4,25,16,0,19.0,227.0,3.9,29.0,240.0,224.74,169.34
2016,4,25,16,15,345.0,174.5,3.75,28.5,362.0,372.4,286.46
2016,4,25,16,30,671.0,122.0,3.6,28.0,484.0,470.21,359.62
2016,4,25,16,45,638.0,116.0,3.5,28.0,430.0,409.98,311.29
2016,4,25,17,0,605.0,110.0,3.4,28.0,376.0,352.28,264.4
2016,4,25,17,15,560.0,101.5,3.2,27.5,321.5,290.99,214.37
2016,4,25,17,30,515.0,93.0,3.0,27.0,267.0,234.36,167.32
2016,4,25,17,45,451.0,82.5,2.8,26.5,214.0,175.09,118.94
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,125.23,79.45
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,76.86,44.94
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,39.72,22.28
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,16.39,4.12
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.5,4.05,20.0,33.5,18.77,6.04
2016,4,26,6,30,185.0,45.0,4.1,20.0,67.0,41.6,24.76
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,79.2,49.37
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,126.38,84.42
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,119.4,86.94
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,88.97,68.08
2016,4,26,7,45,12.5,130.0,4.55,22.5,135.5,124.8,96.77
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,162.39,126.5
2016,4,26,8,15,156.5,194.5,4.8,23.0,277.5,257.29,201.5
2016,4,26,8,30,288.0,225.0,4.9,23.0,380.0,366.92,287.67
2016,4,26,8,45,339.0,238.5,5.05,23.5,439.0,426.04,333.3
2016,4,26,9,0,390.0,252.0,5.2,24.0,498.0,489.76,381.88
2016,4,26,9,15,548.5,212.5,5.25,24.5,587.5,583.07,453.6
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,687.23,531.88
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.5,735.25,565.74
2016,4,26,10,0,741.0,179.0,5.5,26.0,762.0,782.32,598.52
2016,4,26,10,15,752.0,182.5,5.55,26.0,797.0,823.66,626.77
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,863.08,653.52
2016,4,26,10,45,768.0,190.5,5.7,26.5,859.5,892.01,671.77
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,921.75,690.57
2016,4,26,11,15,778.0,197.0,5.85,27.0,907.0,946.22,706.84
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,967.72,721.15
2016,4,26,11,45,791.0,196.0,5.95,27.5,940.5,984.17,730.63
2016,4,26,12,0,799.0,193.0,6.0,28.0,954.0,997.49,738.06
2016,4,26,12,15,601.5,310.0,5.95,28.0,884.5,928.23,687.88
2016,4,26,12,30,404.0,427.0,5.9,28.0,815.0,841.6,621.85
2016,4,26,12,45,253.5,454.0,5.9,28.0,697.5,718.09,532.08
2016,4,26,13,0,103.0,481.0,5.9,28.0,580.0,576.21,427.25
2016,4,26,13,15,98.0,472.0,5.85,28.0,565.0,560.74,416.59
2016,4,26,13,30,93.0,463.0,5.8,28.0,550.0,544.91,405.3
2016,4,26,13,45,58.5,402.0,5.8,28.0,456.5,448.63,335.14
2016,4,26,14,0,24.0,341.0,5.8,28.0,363.0,346.11,259.19
2016,4,26,14,15,67.5,379.5,5.7,28.0,438.0,430.27,323.15
2016,4,26,14,30,111.0,418.0,5.6,28.0,513.0,503.76,377.95
2016,4,26,14,45,142.5,402.0,5.6,28.0,518.0,516.52,388.46
2016,4,26,15,0,174.0,386.0,5.6,28.0,523.0,519.17,391.81
2016,4,26,15,15,399.0,297.0,5.5,27.5,588.5,605.19,461.33
2016,4,26,15,30,624.0,208.0,5.4,27.0,654.0,662.04,507.91
2016,4,26,15,45,450.5,243.5,5.3,27.0,554.0,547.66,420.82
2016,4,26,16,0,277.0,279.0,5.2,27.0,454.0,446.03,342.66
2016,4,26,16,15,374.5,239.0,4.95,26.5,454.5,446.35,344.54
2016,4,26,16,30,472.0,199.0,4.7,26.0,455.0,439.54,339.37
2016,4,26,16,45,301.0,193.0,4.5,26.0,350.0,324.17,249.83
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,229.04,176.15
2016,4,26,17,15,102.0,166.5,4.1,25.5,208.5,191.13,146.63
2016,4,26,17,30,74.0,146.0,3.9,25.0,172.0,155.4,118.6
2016,4,26,17,45,116.5,125.0,3.7,25.0,156.5,139.96,104.09
2016,4,26,18,0,159.0,104.0,3.5,25.0,141.0,118.03,83.72
2016,4,26,18,15,108.0,75.0,3.5,24.5,97.0,75.91,51.74
2016,4,26,18,30,57.0,46.0,3.5,24.0,53.0,41.11,26.07
2016,4,26,18,45,28.5,23.0,3.55,23.5,26.5,20.07,7.0
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,17.56,6.23
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,43.23,25.55
2016,4,27,6,45,364.0,56.5,3.45,16.0,128.5,82.54,48.92
2016,4,27,7,0,489.0,68.0,3.5,16.0,182.0,138.69,89.69
2016,4,27,7,15,556.0,77.0,3.4,16.5,240.0,194.2,135.8
2016,4,27,7,30,623.0,86.0,3.3,17.0,298.0,257.62,190.1
2016,4,27,7,45,682.5,89.0,3.25,17.5,360.0,320.25,244.18
2016,4,27,8,0,742.0,92.0,3.2,18.0,422.0,388.99,302.32
2016,4,27,8,15,773.5,97.0,3.15,19.0,480.0,453.46,355.2
2016,4,27,8,30,805.0,102.0,3.1,20.0,538.0,519.03,406.88
2016,4,27,8,45,833.5,103.5,3.05,21.0,594.5,581.12,454.0
2016,4,27,9,0,862.0,105.0,3.0,22.0,651.0,644.19,499.97
2016,4,27,9,15,878.5,108.0,2.95,22.5,701.0,701.38,540.88
2016,4,27,9,30,895.0,111.0,2.9,23.0,751.0,755.06,577.47
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,805.82,608.79
2016,4,27,10,0,922.0,114.0,2.9,25.0,841.0,854.77,638.18
2016,4,27,10,15,930.5,116.0,2.8,25.5,878.0,897.99,663.7
2016,4,27,10,30,939.0,118.0,2.7,26.0,915.0,938.52,686.97
2016,4,27,10,45,945.5,119.0,2.65,26.5,944.5,973.36,706.56
2016,4,27,11,0,952.0,120.0,2.6,27.0,974.0,1004.99,723.87
2016,4,27,11,15,955.5,121.0,2.6,27.0,995.0,1030.4,739.04
2016,4,27,11,30,959.0,122.0,2.6,27.0,1016.0,1052.17,751.98
2016,4,27,11,45,963.5,120.5,2.6,27.5,1029.0,1068.69,760.18
2016,4,27,12,0,968.0,119.0,2.6,28.0,1042.0,1081.41,766.12
2016,4,27,12,15,968.0,119.0,2.6,28.0,1045.5,1087.28,769.44
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,1089.2,770.51
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,1085.17,766.53
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,1077.22,760.3
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,1063.89,751.89
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,1046.74,741.25
2016,4,27,13,45,953.5,115.5,2.5,29.0,987.5,1022.47,726.79
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,994.64,710.16
2016,4,27,14,15,941.0,112.5,2.4,28.5,934.5,962.07,690.93
2016,4,27,14,30,934.0,111.0,2.3,28.0,904.0,926.34,669.61
2016,4,27,14,45,923.0,110.0,2.25,28.0,866.0,884.82,643.53
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,840.83,615.68
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.5,792.35,583.42
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,742.0,549.7
2016,4,27,15,45,869.5,102.0,1.65,28.0,689.0,686.22,510.97
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,631.14,471.13
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,570.61,426.52
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,510.38,380.92
2016,4,27,16,45,775.5,89.0,1.1,28.0,473.5,445.26,330.75
2016,4,27,17,0,743.0,85.0,1.0,28.0,416.0,382.36,280.74
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.5,316.46,227.64
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,255.55,177.27
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,192.11,125.68
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,136.37,81.72
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,82.05,43.87
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,40.01,20.59
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,14.61,3.95
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,38.5,17.12,6.58
2016,4,28,6,30,262.0,44.0,1.7,16.0,77.0,43.25,25.11
2016,4,28,6,45,355.5,58.0,2.0,17.0,127.0,83.37,49.72
2016,4,28,7,0,449.0,72.0,2.3,18.0,177.0,136.63,88.96
2016,4,28,7,15,511.5,81.5,2.45,18.5,232.5,189.15,132.15
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,249.06,182.9
2016,4,28,7,45,621.0,97.5,2.8,20.0,345.0,307.89,232.96
2016,4,28,8,0,668.0,104.0,3.0,21.0,402.0,371.48,285.87
2016,4,28,8,15,699.0,109.5,3.25,21.5,457.0,431.2,335.28
2016,4,28,8,30,730.0,115.0,3.5,22.0,512.0,493.1,384.99
2016,4,28,8,45,755.0,118.5,3.8,23.0,565.0,551.43,429.96
2016,4,28,9,0,780.0,122.0,4.1,24.0,618.0,610.53,474.11
2016,4,28,9,15,797.0,125.5,4.1,24.0,665.5,664.55,514.44
2016,4,28,9,30,814.0,129.0,4.1,24.0,713.0,717.92,553.35
2016,4,28,9,45,827.0,132.0,4.2,24.5,755.5,766.81,586.35
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,814.12,617.33
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,855.75,643.57
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,889.45,664.09
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.0,921.95,683.91
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,951.41,701.57
2016,4,28,11,15,871.0,147.0,4.4,27.0,945.5,975.31,716.61
2016,4,28,11,30,875.0,148.0,4.4,27.0,966.0,995.9,729.53
2016,4,28,11,45,874.0,151.0,4.45,27.0,977.0,1010.14,738.62
2016,4,28,12,0,873.0,154.0,4.5,27.0,988.0,1020.81,745.51
2016,4,28,12,15,872.5,154.5,4.45,27.0,991.0,1026.01,748.38
2016,4,28,12,30,872.0,155.0,4.4,27.0,994.0,1027.67,749.08
2016,4,28,12,45,861.0,160.5,4.4,27.5,986.0,1020.16,742.72
2016,4,28,13,0,850.0,166.0,4.4,28.0,978.0,1018.72,740.55
2016,4,28,13,15,845.0,165.0,4.35,28.0,963.5,1003.83,730.84
2016,4,28,13,30,840.0,164.0,4.3,28.0,949.0,985.56,719.09
2016,4,28,13,45,818.5,172.0,4.25,28.0,922.5,957.46,700.93
2016,4,28,14,0,797.0,180.0,4.2,28.0,896.0,926.82,681.14
2016,4,28,14,15,563.5,288.0,4.15,28.0,786.5,805.46,596.32
2016,4,28,14,30,330.0,396.0,4.1,28.0,677.0,684.79,507.27
2016,4,28,14,45,235.5,391.0,4.05,28.0,587.0,581.89,433.85
2016,4,28,15,0,141.0,386.0,4.0,28.0,497.0,491.86,367.9
2016,4,28,15,15,117.0,359.5,3.95,27.5,448.5,440.73,331.84
2016,4,28,15,30,93.0,333.0,3.9,27.0,400.0,386.08,292.47
2016,4,28,15,45,78.5,304.5,3.85,27.0,358.5,343.61,261.25
2016,4,28,16,0,64.0,276.0,3.8,27.0,317.0,302.49,230.68
2016,4,28,16,15,32.0,216.0,3.65,26.5,236.5,222.93,170.45
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,145.53,110.66
2016,4,28,16,45,0.5,149.0,3.35,26.0,149.5,139.01,106.01
2016,4,28,17,0,1.0,142.0,3.2,26.0,143.0,132.37,101.13
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,184.07,140.35
2016,4,28,17,30,270.0,152.0,2.8,25.0,244.0,216.78,161.59
2016,4,28,17,45,207.0,128.5,2.65,25.0,191.5,162.81,118.77
2016,4,28,18,0,144.0,105.0,2.5,25.0,139.0,116.34,82.92
2016,4,28,18,15,99.5,75.0,2.55,24.5,95.5,75.06,51.43
2016,4,28,18,30,55.0,45.0,2.6,24.0,52.0,40.34,25.61
2016,4,28,18,45,27.5,22.5,2.7,24.0,26.0,19.76,7.79
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.81,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.5,33.5,21.92,10.18
2016,4,29,6,30,114.0,49.0,2.9,22.0,63.0,44.46,28.06
2016,4,29,6,45,163.5,73.5,3.05,22.5,106.0,79.8,53.27
2016,4,29,7,0,213.0,98.0,3.2,23.0,149.0,121.82,85.32
2016,4,29,7,15,106.5,87.5,3.55,23.0,113.0,104.59,76.64
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,71.55,53.51
2016,4,29,7,45,49.0,132.5,4.25,23.5,155.0,140.28,108.2
2016,4,29,8,0,98.0,188.0,4.6,24.0,233.0,214.99,167.11
2016,4,29,8,15,59.5,194.0,4.75,24.5,222.5,209.69,162.73
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,197.47,152.4
2016,4,29,8,45,11.5,185.0,5.1,25.5,192.0,179.43,137.52
2016,4,29,9,0,2.0,170.0,5.3,26.0,172.0,160.22,121.71
2016,4,29,9,15,82.0,257.0,5.35,26.0,316.5,300.04,231.17
2016,4,29,9,30,162.0,344.0,5.4,26.0,461.0,451.2,345.8
2016,4,29,9,45,102.0,340.5,5.45,26.5,415.5,405.02,308.6
2016,4,29,10,0,42.0,337.0,5.5,27.0,370.0,358.62,271.37
2016,4,29,10,15,56.0,368.5,5.45,27.0,415.0,403.5,304.67
2016,4,29,10,30,70.0,400.0,5.4,27.0,460.0,449.36,338.16
2016,4,29,10,45,44.5,356.5,5.4,27.5,395.0,386.06,289.86
2016,4,29,11,0,19.0,313.0,5.4,28.0,330.0,314.12,235.1
2016,4,29,11,15,9.5,219.5,5.35,28.0,228.0,216.01,161.22
2016,4,29,11,30,0.0,126.0,5.3,28.0,126.0,118.28,86.33
2016,4,29,11,45,6.0,179.0,5.25,28.5,185.0,174.49,129.36
2016,4,29,12,0,12.0,232.0,5.2,29.0,244.0,231.14,171.91
2016,4,29,12,15,54.5,358.5,5.15,29.0,411.5,404.55,301.28
2016,4,29,12,30,97.0,485.0,5.1,29.0,579.0,574.14,422.91
2016,4,29,12,45,85.0,474.5,5.05,29.0,557.0,551.3,405.72
2016,4,29,13,0,73.0,464.0,5.0,29.0,535.0,528.07,388.95
2016,4,29,13,15,156.0,469.0,4.9,29.0,616.5,621.85,457.86
2016,4,29,13,30,239.0,474.0,4.8,29.0,698.0,703.57,516.58
2016,4,29,13,45,182.5,464.0,4.75,29.0,632.5,634.91,467.13
2016,4,29,14,0,126.0,454.0,4.7,29.0,567.0,567.77,418.8
2016,4,29,14,15,327.0,390.0,4.6,28.5,671.0,686.75,509.96
2016,4,29,14,30,528.0,326.0,4.5,28.0,775.0,792.66,588.98
2016,4,29,14,45,467.5,347.5,4.4,28.0,733.0,743.42,552.85
2016,4,29,15,0,407.0,369.0,4.3,28.0,691.0,691.87,515.8
2016,4,29,15,15,389.5,357.0,4.1,28.0,652.0,648.75,485.41
2016,4,29,15,30,372.0,345.0,3.9,28.0,613.0,605.83,454.82
2016,4,29,15,45,342.0,309.5,3.75,28.0,543.0,532.37,402.22
2016,4,29,16,0,312.0,274.0,3.6,28.0,473.0,461.03,350.31
2016,4,29,16,15,281.0,280.5,3.35,27.5,448.5,431.73,328.59
2016,4,29,16,30,250.0,287.0,3.1,27.0,424.0,401.22,305.67
2016,4,29,16,45,134.0,224.0,2.9,27.0,296.5,273.75,209.26
2016,4,29,17,0,18.0,161.0,2.7,27.0,169.0,156.61,119.38
2016,4,29,17,15,9.5,138.5,2.55,26.5,142.5,131.44,100.27
2016,4,29,17,30,1.0,116.0,2.4,26.0,116.0,107.4,81.66
2016,4,29,17,45,49.5,111.5,2.25,26.0,123.5,112.84,84.32
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,110.96,80.24
2016,4,29,18,15,65.0,73.5,2.05,25.5,87.5,70.76,49.12
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,36.81,23.13
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,19.34,7.88
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.91,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,7.63,0.0
2016,4,30,6,15,119.0,29.0,3.4,14.5,44.0,23.91,12.59
2016,4,30,6,30,221.0,50.0,3.5,15.0,79.0,47.54,29.39
2016,4,30,6,45,318.0,64.5,3.65,15.5,129.0,86.09,53.82
2016,4,30,7,0,415.0,79.0,3.8,16.0,179.0,136.68,91.37
2016,4,30,7,15,478.0,90.0,3.9,16.5,234.5,188.6,134.37
2016,4,30,7,30,541.0,101.0,4.0,17.0,290.0,249.76,186.43
2016,4,30,7,45,592.0,107.5,4.15,18.0,347.5,307.95,236.19
2016,4,30,8,0,643.0,114.0,4.3,19.0,405.0,371.41,289.43
2016,4,30,8,15,675.0,120.5,4.25,19.5,460.0,431.09,338.93
2016,4,30,8,30,707.0,127.0,4.2,20.0,515.0,493.1,388.77
2016,4,30,8,45,737.0,129.5,4.2,21.0,569.0,552.01,434.07
2016,4,30,9,0,767.0,132.0,4.2,22.0,623.0,612.26,478.83
2016,4,30,9,15,784.5,135.5,4.0,22.5,670.5,665.68,517.46
2016,4,30,9,30,802.0,139.0,3.8,23.0,718.0,718.72,554.52
2016,4,30,9,45,822.0,138.5,3.6,23.5,762.0,768.77,587.56
2016,4,30,10,0,842.0,138.0,3.4,24.0,806.0,817.8,618.18
2016,4,30,10,15,852.0,140.0,3.2,24.0,842.0,859.69,644.39
2016,4,30,10,30,862.0,142.0,3.0,24.0,878.0,899.25,668.55
2016,4,30,10,45,873.0,141.0,2.8,24.5,908.0,928.09,683.76
2016,4,30,11,0,884.0,140.0,2.6,25.0,938.0,959.81,700.54
2016,4,30,11,15,888.5,141.5,2.35,25.0,959.0,984.91,713.44
2016,4,30,11,30,893.0,143.0,2.1,25.0,980.0,1006.67,723.82
2016,4,30,11,45,900.5,140.5,1.9,25.5,994.0,1024.05,730.22
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,1037.97,734.19
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,1043.82,735.96
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,1046.0,735.6
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,1043.55,731.06
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,1037.41,724.41
2016,4,30,13,15,908.0,134.0,1.3,27.0,994.0,1024.16,716.73
2016,4,30,13,30,905.0,133.0,1.3,27.0,981.0,1007.31,707.03
2016,4,30,13,45,902.0,131.0,1.35,27.5,960.0,985.95,694.09
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,961.15,679.05
2016,4,30,14,15,892.5,127.5,1.35,27.5,910.0,930.39,661.49
2016,4,30,14,30,886.0,126.0,1.3,27.0,881.0,896.62,641.99
2016,4,30,14,45,879.0,123.0,1.3,27.0,845.5,858.14,618.77
2016,4,30,15,0,872.0,120.0,1.3,27.0,810.0,817.06,593.67
2016,4,30,15,15,860.0,117.5,1.25,27.0,767.5,770.32,564.0
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,724.39,534.6
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,670.87,497.76
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,616.31,459.28
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,557.48,416.62
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,499.02,372.91
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,437.0,325.23
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,375.46,276.38
2016,4,30,17,15,684.5,82.5,0.85,26.5,357.0,312.04,225.36
2016,4,30,17,30,644.0,77.0,0.8,26.0,300.0,252.52,176.19
2016,4,30,17,45,586.5,69.0,0.8,25.5,244.0,191.2,126.03
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,136.53,82.46
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,83.31,45.16
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,41.72,22.14
2016,4,30,18,45,198.5,25.0,0.95,22.5,48.0,19.54,8.48
2016,4,30,19,0,54.0,10.0,1.0,22.0,11.0,9.53,0.0
2016,4,30,19,15,27.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,10.48,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,48.0,22.26,11.65
2016,5,1,6,30,278.0,46.0,3.5,16.0,84.0,46.1,26.88
2016,5,1,6,45,362.5,59.5,3.75,17.0,133.0,86.06,51.66
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,137.93,90.36
2016,5,1,7,15,223.5,64.5,4.1,18.5,119.0,109.69,77.93
2016,5,1,7,30,0.0,56.0,4.2,19.0,56.0,52.06,38.12
2016,5,1,7,45,0.0,80.0,4.35,19.5,80.0,74.43,56.54
2016,5,1,8,0,0.0,104.0,4.5,20.0,104.0,96.75,74.57
2016,5,1,8,15,0.0,109.5,4.5,20.0,109.5,101.97,78.53
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,107.19,82.47
2016,5,1,8,45,1.0,142.5,4.55,20.5,143.5,133.56,103.31
2016,5,1,9,0,2.0,170.0,4.6,21.0,172.0,160.16,124.01
2016,5,1,9,15,5.5,193.0,4.55,21.5,197.5,184.41,142.62
2016,5,1,9,30,9.0,216.0,4.5,22.0,223.0,209.07,161.34
2016,5,1,9,45,23.5,273.5,4.5,22.5,292.5,275.27,212.2
2016,5,1,10,0,38.0,331.0,4.5,23.0,362.0,349.1,267.7
2016,5,1,10,15,77.0,376.5,4.5,23.0,442.0,428.31,327.47
2016,5,1,10,30,116.0,422.0,4.5,23.0,522.0,517.34,393.26
2016,5,1,10,45,100.5,430.5,4.5,23.0,519.0,509.09,385.97
2016,5,1,11,0,85.0,439.0,4.5,23.0,516.0,506.58,383.22
2016,5,1,11,15,183.5,452.0,4.5,23.0,623.0,623.14,470.2
2016,5,1,11,30,282.0,465.0,4.5,23.0,730.0,742.98,556.72
2016,5,1,11,45,200.0,477.0,4.5,23.5,666.0,671.84,502.39
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,605.73,451.96
2016,5,1,12,15,75.0,445.0,4.5,24.0,517.5,510.91,383.14
2016,5,1,12,30,32.0,401.0,4.5,24.0,433.0,424.3,318.96
2016,5,1,12,45,92.0,448.0,4.5,24.0,537.0,530.72,398.78
2016,5,1,13,0,152.0,495.0,4.5,24.0,641.0,645.05,481.59
2016,5,1,13,15,101.5,460.5,4.55,24.0,557.5,550.33,412.6
2016,5,1,13,30,51.0,426.0,4.6,24.0,474.0,465.34,350.07
2016,5,1,13,45,419.5,305.5,4.65,24.0,685.0,714.48,542.78
2016,5,1,14,0,788.0,185.0,4.7,24.0,896.0,920.24,691.91
2016,5,1,14,15,779.5,182.5,4.7,23.5,867.0,889.01,671.22
2016,5,1,14,30,771.0,180.0,4.7,23.0,838.0,855.27,650.17
2016,5,1,14,45,733.0,192.5,4.75,23.0,797.0,812.5,621.59
2016,5,1,15,0,695.0,205.0,4.8,23.0,756.0,766.41,589.02
2016,5,1,15,15,679.0,200.0,4.75,23.0,714.5,720.04,555.73
2016,5,1,15,30,663.0,195.0,4.7,23.0,673.0,672.8,521.28
2016,5,1,15,45,614.0,194.0,4.7,23.0,614.0,606.99,472.32
2016,5,1,16,0,565.0,193.0,4.7,23.0,555.0,541.54,422.82
2016,5,1,16,15,522.5,188.5,4.55,22.5,501.5,482.41,377.62
2016,5,1,16,30,480.0,184.0,4.4,22.0,448.0,426.42,333.91
2016,5,1,16,45,419.5,174.5,4.3,22.0,387.5,361.14,281.81
2016,5,1,17,0,359.0,165.0,4.2,22.0,327.0,299.51,232.09
2016,5,1,17,15,313.5,152.5,3.95,21.5,280.5,249.54,191.37
2016,5,1,17,30,268.0,140.0,3.7,21.0,234.0,204.51,154.45
2016,5,1,17,45,229.0,118.5,3.5,21.0,188.5,157.97,116.08
2016,5,1,18,0,190.0,97.0,3.3,21.0,143.0,116.21,82.31
2016,5,1,18,15,139.5,74.0,3.3,20.5,102.5,77.13,52.55
2016,5,1,18,30,89.0,51.0,3.3,20.0,62.0,45.86,30.11
2016,5,1,18,45,44.5,28.5,3.3,19.5,34.0,24.51,12.61
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.91,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,7.87,0.62
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,13.89,6.0
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,22.25,13.37
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,30.62,20.71
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,39.93,28.76
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,49.26,36.7
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,34.82,24.19
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,20.42,11.77
2016,5,2,8,15,54.5,133.0,5.7,14.0,163.0,150.01,120.61
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,286.03,232.0
2016,5,2,8,45,54.5,141.5,5.7,14.5,171.5,164.65,132.1
2016,5,2,9,0,0.0,39.0,5.7,15.0,39.0,36.29,24.72
2016,5,2,9,15,0.0,83.0,5.6,15.0,83.0,77.39,58.78
2016,5,2,9,30,0.0,127.0,5.5,15.0,127.0,118.68,92.5
2016,5,2,9,45,2.5,154.5,5.45,15.0,157.0,146.53,115.0
2016,5,2,10,0,5.0,182.0,5.4,15.0,187.0,174.69,137.57
2016,5,2,10,15,7.0,195.0,5.25,15.0,201.5,188.97,148.82
2016,5,2,10,30,9.0,208.0,5.1,15.0,216.0,203.4,160.15
2016,5,2,10,45,8.0,196.0,5.0,15.5,203.0,191.49,150.08
2016,5,2,11,0,7.0,184.0,4.9,16.0,190.0,179.49,140.04
2016,5,2,11,15,12.5,252.0,4.85,16.0,264.0,249.78,195.67
2016,5,2,11,30,18.0,320.0,4.8,16.0,338.0,320.77,250.82
2016,5,2,11,45,58.5,400.5,4.75,16.0,457.5,448.17,349.39
2016,5,2,12,0,99.0,481.0,4.7,16.0,577.0,569.68,440.65
2016,5,2,12,15,83.5,472.5,4.75,16.0,553.5,546.61,422.57
2016,5,2,12,30,68.0,464.0,4.8,16.0,530.0,522.91,404.56
2016,5,2,12,45,52.5,437.5,4.85,16.0,488.5,480.7,372.73
2016,5,2,13,0,37.0,411.0,4.9,16.0,447.0,438.35,340.57
2016,5,2,13,15,28.5,370.0,4.9,16.0,397.5,388.48,302.7
2016,5,2,13,30,20.0,329.0,4.9,16.0,348.0,331.31,258.82
2016,5,2,13,45,37.5,370.5,4.9,16.5,405.0,395.62,308.64
2016,5,2,14,0,55.0,412.0,4.9,17.0,462.0,451.49,351.05
2016,5,2,14,15,31.5,307.5,4.8,17.0,336.5,325.29,254.19
2016,5,2,14,30,8.0,203.0,4.7,17.0,211.0,197.74,154.13
2016,5,2,14,45,9.5,219.0,4.6,17.5,227.5,213.78,166.96
2016,5,2,15,0,11.0,235.0,4.5,18.0,244.0,229.66,179.43
