Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,16,15,215.5,272.0,1.8,27.5,405.0,378.52,285.8
2016,5,12,16,30,191.0,249.0,1.7,27.0,358.0,331.58,251.4
2016,5,12,16,45,335.5,203.5,1.6,27.0,371.0,343.92,260.06
2016,5,12,17,0,480.0,158.0,1.5,27.0,384.0,339.28,253.29
2016,5,12,17,15,438.5,146.0,1.35,26.5,332.0,284.11,209.39
2016,5,12,17,30,397.0,134.0,1.2,26.0,280.0,233.24,168.56
2016,5,12,17,45,343.5,118.5,1.1,25.5,229.5,181.23,127.34
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,135.59,91.99
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,91.39,59.94
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,55.41,36.27
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,32.92,21.11
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,14.86,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.63,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,7.15,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,13.53,0.82
2016,5,13,6,15,60.0,42.0,2.4,19.0,51.5,35.36,24.02
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,62.21,43.33
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,98.6,69.93
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,141.89,103.15
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,186.86,138.87
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,237.41,179.53
2016,5,13,7,45,342.0,182.0,2.4,21.5,330.5,286.88,219.45
2016,5,13,8,0,382.0,199.0,2.4,22.0,382.0,340.56,262.15
2016,5,13,8,15,414.0,212.5,2.4,22.5,432.5,391.32,301.91
2016,5,13,8,30,446.0,226.0,2.4,23.0,483.0,447.64,344.88
2016,5,13,8,45,470.0,238.5,2.4,23.5,530.5,498.72,382.88
2016,5,13,9,0,494.0,251.0,2.4,24.0,578.0,551.17,420.9
2016,5,13,9,15,514.5,260.0,2.35,24.5,622.5,599.08,454.53
2016,5,13,9,30,535.0,269.0,2.3,25.0,667.0,647.44,487.6
2016,5,13,9,45,559.0,271.5,2.25,25.5,707.5,692.37,517.62
2016,5,13,10,0,583.0,274.0,2.2,26.0,748.0,737.39,547.01
2016,5,13,10,15,595.5,279.5,2.1,26.0,781.5,775.6,571.67
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,813.19,595.43
2016,5,13,10,45,626.0,283.0,1.95,26.5,844.0,846.28,615.3
2016,5,13,11,0,644.0,281.0,1.9,27.0,873.0,877.83,633.84
2016,5,13,11,15,499.5,360.5,1.85,27.0,826.0,834.86,600.57
2016,5,13,11,30,355.0,440.0,1.8,27.0,779.0,779.07,559.35
2016,5,13,11,45,407.0,403.0,1.75,27.5,796.0,804.5,576.52
2016,5,13,12,0,459.0,366.0,1.7,28.0,813.0,824.14,589.14
2016,5,13,12,15,423.0,402.5,1.65,28.0,816.0,827.27,588.83
2016,5,13,12,30,387.0,439.0,1.6,28.0,819.0,822.6,583.84
2016,5,13,12,45,558.0,339.5,1.6,28.5,883.5,897.86,636.12
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,962.91,678.88
2016,5,13,13,15,725.5,238.5,1.6,29.0,935.5,950.07,670.43
2016,5,13,13,30,722.0,237.0,1.6,29.0,923.0,934.27,661.08
2016,5,13,13,45,553.5,320.5,1.6,29.0,839.5,844.31,600.8
2016,5,13,14,0,385.0,404.0,1.6,29.0,756.0,753.06,538.13
2016,5,13,14,15,386.0,390.5,1.6,28.5,734.5,729.41,525.1
2016,5,13,14,30,387.0,377.0,1.6,28.0,713.0,704.24,510.26
2016,5,13,14,45,417.5,346.5,1.6,28.0,696.0,690.29,502.53
2016,5,13,15,0,448.0,316.0,1.6,28.0,679.0,667.96,488.97
2016,5,13,15,15,491.5,282.0,1.55,28.0,661.0,648.12,476.8
2016,5,13,15,30,535.0,248.0,1.5,28.0,643.0,623.15,460.73
2016,5,13,15,45,539.5,226.5,1.5,28.0,603.0,579.26,430.72
2016,5,13,16,0,544.0,205.0,1.5,28.0,563.0,533.56,398.77
2016,5,13,16,15,345.5,228.5,1.45,27.5,449.0,412.48,310.43
2016,5,13,16,30,147.0,252.0,1.4,27.0,335.0,312.02,235.89
2016,5,13,16,45,185.0,223.0,1.35,27.0,317.5,292.35,221.42
2016,5,13,17,0,223.0,194.0,1.3,27.0,300.0,268.35,202.34
2016,5,13,17,15,189.5,177.5,1.2,26.5,259.0,227.29,170.69
2016,5,13,17,30,156.0,161.0,1.1,26.0,218.0,189.85,141.74
2016,5,13,17,45,209.5,134.5,1.0,26.0,198.0,166.32,120.35
2016,5,13,18,0,263.0,108.0,0.9,26.0,178.0,135.74,92.87
2016,5,13,18,15,201.5,86.0,0.9,25.5,132.0,92.22,61.24
2016,5,13,18,30,140.0,64.0,0.9,25.0,86.0,56.49,37.31
2016,5,13,18,45,70.0,40.0,0.9,24.5,51.0,33.69,21.73
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.85,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.63,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,20.5,7.5,7.15,0.0
2016,5,14,6,0,0.0,15.0,1.7,21.0,15.0,13.91,1.63
2016,5,14,6,15,13.0,37.0,1.7,21.0,39.0,32.88,21.82
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,53.0,37.32
2016,5,14,6,45,47.5,81.0,1.7,21.5,92.5,77.0,56.15
2016,5,14,7,0,69.0,103.0,1.7,22.0,122.0,104.01,77.4
2016,5,14,7,15,91.5,128.0,1.65,22.5,159.0,136.77,103.34
2016,5,14,7,30,114.0,153.0,1.6,23.0,196.0,172.82,131.85
2016,5,14,7,45,128.0,178.5,1.55,24.0,234.5,209.22,160.22
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,247.29,189.25
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,281.45,215.52
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,315.62,241.25
2016,5,14,8,45,97.5,268.0,1.5,25.5,327.0,306.99,233.63
2016,5,14,9,0,51.0,280.0,1.5,26.0,314.0,295.71,223.72
2016,5,14,9,15,38.0,280.0,1.45,26.0,306.5,290.46,219.1
2016,5,14,9,30,25.0,280.0,1.4,26.0,299.0,280.13,210.63
2016,5,14,9,45,22.5,286.0,1.4,26.0,304.0,285.33,214.04
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,290.24,217.17
2016,5,14,10,15,17.5,285.5,1.3,26.0,301.0,283.0,211.26
2016,5,14,10,30,15.0,279.0,1.2,26.0,293.0,275.49,205.23
2016,5,14,10,45,9.0,215.5,1.15,26.0,224.0,210.52,156.67
2016,5,14,11,0,3.0,152.0,1.1,26.0,155.0,145.35,107.36
2016,5,14,11,15,9.0,218.5,1.0,26.0,227.5,214.07,159.36
2016,5,14,11,30,15.0,285.0,0.9,26.0,300.0,283.42,210.04
2016,5,14,11,45,14.5,274.0,0.8,26.0,288.5,272.79,201.61
2016,5,14,12,0,14.0,263.0,0.7,26.0,277.0,262.06,193.55
2016,5,14,12,15,15.5,290.5,0.65,25.5,306.0,289.98,214.14
2016,5,14,12,30,17.0,318.0,0.6,25.0,335.0,317.86,234.33
2016,5,14,12,45,20.5,342.5,0.6,25.0,363.0,344.73,253.46
2016,5,14,13,0,24.0,367.0,0.6,25.0,391.0,371.45,272.34
2016,5,14,13,15,23.5,360.0,0.65,24.5,383.0,363.81,267.57
2016,5,14,13,30,23.0,353.0,0.7,24.0,375.0,356.05,262.98
2016,5,14,13,45,11.5,239.5,0.8,24.0,250.5,236.29,176.1
2016,5,14,14,0,0.0,126.0,0.9,24.0,126.0,118.09,87.0
2016,5,14,14,15,0.0,110.5,1.0,23.5,110.5,103.44,76.22
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,88.83,65.08
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,102.39,75.89
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,115.93,86.66
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,128.43,96.83
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,140.86,107.02
2016,5,14,15,45,3.5,169.0,1.6,22.0,171.5,160.13,122.48
2016,5,14,16,0,6.0,188.0,1.7,22.0,192.0,179.06,137.67
2016,5,14,16,15,58.5,219.5,1.65,21.5,253.0,238.9,185.58
2016,5,14,16,30,111.0,251.0,1.6,21.0,314.0,290.49,225.99
2016,5,14,16,45,59.0,203.5,1.6,21.0,237.0,216.05,168.14
2016,5,14,17,0,7.0,156.0,1.6,21.0,160.0,147.12,114.33
2016,5,14,17,15,3.5,136.0,1.65,21.0,138.0,126.76,98.51
2016,5,14,17,30,0.0,116.0,1.7,21.0,116.0,106.89,82.79
2016,5,14,17,45,0.0,96.0,1.75,21.0,96.0,88.31,67.75
2016,5,14,18,0,0.0,76.0,1.8,21.0,76.0,69.85,52.55
2016,5,14,18,15,0.0,56.5,2.05,20.5,56.5,52.02,37.66
2016,5,14,18,30,0.0,37.0,2.3,20.0,37.0,34.38,22.7
2016,5,14,18,45,0.0,22.5,2.55,20.0,22.5,20.88,11.68
2016,5,14,19,0,0.0,8.0,2.8,20.0,8.0,7.41,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.5,4.0,3.81,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,6.67,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,12.98,1.86
2016,5,15,6,15,6.5,36.5,2.7,14.0,37.5,33.1,22.77
2016,5,15,6,30,13.0,59.0,2.7,14.0,61.0,53.41,39.12
2016,5,15,6,45,35.5,81.0,2.75,14.5,90.0,75.83,57.32
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,102.23,78.65
2016,5,15,7,15,168.0,122.5,2.8,15.0,183.5,148.99,113.92
2016,5,15,7,30,278.0,142.0,2.8,15.0,248.0,209.83,162.17
2016,5,15,7,45,202.0,173.5,2.85,15.5,256.5,229.93,181.59
2016,5,15,8,0,126.0,205.0,2.9,16.0,265.0,241.64,192.45
2016,5,15,8,15,118.5,230.0,2.9,16.5,292.0,270.08,215.02
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,295.25,234.34
2016,5,15,8,45,82.5,268.5,2.95,17.5,318.5,298.84,236.16
2016,5,15,9,0,54.0,282.0,3.0,18.0,318.0,299.27,235.22
2016,5,15,9,15,113.0,318.5,2.95,18.5,401.0,380.27,297.62
2016,5,15,9,30,172.0,355.0,2.9,19.0,484.0,463.27,359.82
2016,5,15,9,45,151.5,376.0,2.9,19.5,494.0,476.83,367.78
2016,5,15,10,0,131.0,397.0,2.9,20.0,504.0,488.32,374.34
2016,5,15,10,15,97.0,399.0,2.85,20.0,480.5,462.81,354.05
2016,5,15,10,30,63.0,401.0,2.8,20.0,457.0,439.66,335.5
2016,5,15,10,45,41.5,363.0,2.8,20.5,400.5,386.13,294.49
2016,5,15,11,0,20.0,325.0,2.8,21.0,344.0,325.12,247.68
2016,5,15,11,15,32.5,373.5,2.7,21.0,405.0,391.11,297.03
2016,5,15,11,30,45.0,422.0,2.6,21.0,466.0,451.73,341.07
2016,5,15,11,45,33.5,389.5,2.55,21.5,422.5,409.75,308.98
2016,5,15,12,0,22.0,357.0,2.5,22.0,379.0,359.85,271.42
2016,5,15,12,15,32.0,393.5,2.45,22.0,425.5,413.32,310.98
2016,5,15,12,30,42.0,430.0,2.4,22.0,472.0,459.29,344.15
2016,5,15,12,45,31.0,386.0,2.35,22.5,417.0,404.9,303.6
2016,5,15,13,0,20.0,342.0,2.3,23.0,362.0,343.44,258.02
2016,5,15,13,15,22.5,352.5,2.3,23.0,374.5,355.54,267.36
2016,5,15,13,30,25.0,363.0,2.3,23.0,387.0,374.61,281.5
2016,5,15,13,45,19.5,316.0,2.3,23.0,335.0,316.61,238.78
2016,5,15,14,0,14.0,269.0,2.3,23.0,283.0,266.15,201.35
2016,5,15,14,15,21.5,306.5,2.3,22.5,326.5,307.89,233.7
2016,5,15,14,30,29.0,344.0,2.3,22.0,370.0,354.84,269.46
2016,5,15,14,45,25.0,318.5,2.3,22.0,340.0,325.28,247.54
2016,5,15,15,0,21.0,293.0,2.3,22.0,310.0,291.71,222.73
2016,5,15,15,15,71.5,321.5,2.3,22.0,375.0,359.31,275.45
2016,5,15,15,30,122.0,350.0,2.3,22.0,440.0,422.04,323.19
2016,5,15,15,45,67.5,284.5,2.3,22.0,333.5,313.4,241.23
2016,5,15,16,0,13.0,219.0,2.3,22.0,227.0,212.22,163.47
2016,5,15,16,15,8.5,194.5,2.25,21.5,200.0,185.89,143.81
2016,5,15,16,30,4.0,170.0,2.2,21.0,173.0,160.11,124.13
2016,5,15,16,45,2.0,123.5,2.15,21.0,125.0,115.73,89.02
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,71.68,53.56
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,62.33,46.21
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,52.99,38.72
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,43.66,31.03
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,34.35,23.23
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,25.97,16.15
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,17.61,8.98
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,10.65,3.27
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.7,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.91,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.77,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,9.26,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,21.81,12.86
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,34.37,23.03
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,49.54,36.0
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,64.67,48.74
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,81.27,62.54
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,97.97,76.21
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,115.21,89.94
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,132.54,103.51
2016,5,16,8,15,2.5,159.5,3.7,20.0,161.0,149.23,116.58
2016,5,16,8,30,5.0,176.0,3.8,20.0,179.0,166.25,129.83
2016,5,16,8,45,2.5,126.5,3.9,20.5,128.0,119.32,91.57
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,71.77,52.85
2016,5,16,9,15,0.0,93.0,3.95,21.5,93.0,86.77,64.67
2016,5,16,9,30,0.0,109.0,3.9,22.0,109.0,101.77,76.33
2016,5,16,9,45,8.0,189.5,3.85,22.5,196.0,183.35,140.41
2016,5,16,10,0,16.0,270.0,3.8,23.0,283.0,266.11,203.63
2016,5,16,10,15,13.5,251.5,3.65,23.0,263.0,247.35,188.68
2016,5,16,10,30,11.0,233.0,3.5,23.0,243.0,228.32,173.79
2016,5,16,10,45,16.5,285.5,3.35,23.5,300.5,283.54,215.24
2016,5,16,11,0,22.0,338.0,3.2,24.0,358.0,339.28,256.07
2016,5,16,11,15,74.0,411.5,3.05,24.5,482.0,466.76,349.75
2016,5,16,11,30,126.0,485.0,2.9,25.0,606.0,597.42,441.63
2016,5,16,11,45,98.5,477.5,2.8,25.5,572.5,558.84,411.78
2016,5,16,12,0,71.0,470.0,2.7,26.0,539.0,526.11,386.91
2016,5,16,12,15,50.0,431.0,2.75,26.0,480.0,467.7,345.33
2016,5,16,12,30,29.0,392.0,2.8,26.0,421.0,408.82,302.89
2016,5,16,12,45,145.0,441.0,2.85,26.5,583.0,578.05,426.51
2016,5,16,13,0,261.0,490.0,2.9,27.0,745.0,744.2,541.42
2016,5,16,13,15,157.5,464.0,3.0,27.0,617.5,609.21,446.18
2016,5,16,13,30,54.0,438.0,3.1,27.0,490.0,475.52,350.33
2016,5,16,13,45,35.5,372.0,3.25,27.0,406.0,392.02,291.1
2016,5,16,14,0,17.0,306.0,3.4,27.0,322.0,304.07,226.88
2016,5,16,14,15,17.5,300.5,3.5,26.5,316.5,298.58,223.85
2016,5,16,14,30,18.0,295.0,3.6,26.0,311.0,293.01,220.51
2016,5,16,14,45,15.5,271.0,3.7,26.0,284.5,267.34,201.58
2016,5,16,15,0,13.0,247.0,3.8,26.0,258.0,241.88,182.72
2016,5,16,15,15,66.0,298.5,3.85,26.0,348.5,333.01,253.27
2016,5,16,15,30,119.0,350.0,3.9,26.0,439.0,419.66,318.78
2016,5,16,15,45,135.5,327.5,4.0,26.0,422.5,402.05,306.38
2016,5,16,16,0,152.0,305.0,4.1,26.0,406.0,382.6,292.7
2016,5,16,16,15,112.0,274.5,4.1,25.5,346.0,322.48,247.77
2016,5,16,16,30,72.0,244.0,4.1,25.0,286.0,264.16,203.69
2016,5,16,16,45,94.5,223.0,4.1,24.5,272.0,249.61,193.13
2016,5,16,17,0,117.0,202.0,4.1,24.0,258.0,233.78,180.88
2016,5,16,17,15,109.5,177.5,4.05,23.5,224.5,200.38,154.56
2016,5,16,17,30,102.0,153.0,4.0,23.0,191.0,167.91,128.57
2016,5,16,17,45,295.0,113.0,3.95,23.0,198.0,165.66,118.99
2016,5,16,18,0,488.0,73.0,3.9,23.0,205.0,140.29,88.7
2016,5,16,18,15,412.0,62.0,3.65,22.5,155.5,91.27,53.14
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,50.54,29.22
2016,5,16,18,45,233.5,35.5,3.2,21.5,67.0,27.45,17.12
2016,5,16,19,0,131.0,20.0,3.0,21.0,28.0,15.7,1.36
2016,5,16,19,15,65.5,10.0,2.9,20.5,14.0,9.53,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.5,2.0,1.91,0.0
2016,5,17,6,0,0.0,4.0,2.4,18.0,4.0,3.7,0.0
2016,5,17,6,15,0.0,9.5,2.55,18.0,9.5,8.79,1.83
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,13.89,5.97
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,20.39,11.55
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,26.9,17.07
2016,5,17,7,15,0.0,76.0,3.1,19.5,76.5,70.47,53.47
2016,5,17,7,30,0.0,123.0,3.2,20.0,124.0,113.26,88.48
2016,5,17,7,45,0.0,97.0,3.35,20.5,97.5,90.09,69.0
2016,5,17,8,0,0.0,71.0,3.5,21.0,71.0,66.08,48.97
2016,5,17,8,15,0.0,90.0,3.5,21.0,90.0,83.84,63.29
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,101.54,77.38
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,97.88,74.0
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,94.2,70.66
2016,5,17,9,15,0.0,117.5,3.45,22.5,117.5,109.66,82.63
2016,5,17,9,30,0.0,134.0,3.4,23.0,134.0,125.17,94.48
2016,5,17,9,45,40.0,257.5,3.35,23.5,290.5,274.75,210.92
2016,5,17,10,0,80.0,381.0,3.3,24.0,447.0,427.09,324.18
2016,5,17,10,15,140.5,408.5,3.25,24.0,529.5,512.6,386.86
2016,5,17,10,30,201.0,436.0,3.2,24.0,612.0,596.76,447.53
2016,5,17,10,45,105.5,327.0,3.15,24.0,420.0,413.53,312.97
2016,5,17,11,0,10.0,218.0,3.1,24.0,228.0,214.08,161.34
2016,5,17,11,15,32.0,328.0,3.05,24.0,358.5,345.81,261.23
2016,5,17,11,30,54.0,438.0,3.0,24.0,489.0,475.49,355.43
2016,5,17,11,45,40.5,409.5,2.95,24.5,448.0,435.71,324.9
2016,5,17,12,0,27.0,381.0,2.9,25.0,407.0,395.34,294.63
2016,5,17,12,15,225.0,408.0,2.85,25.0,629.0,630.05,468.4
2016,5,17,12,30,423.0,435.0,2.8,25.0,851.0,855.8,624.56
2016,5,17,12,45,613.5,307.5,2.8,25.5,907.5,916.2,668.07
2016,5,17,13,0,804.0,180.0,2.8,26.0,964.0,967.34,702.02
2016,5,17,13,15,555.0,321.5,2.8,26.0,860.0,863.37,629.92
2016,5,17,13,30,306.0,463.0,2.8,26.0,756.0,751.36,547.85
2016,5,17,13,45,263.0,462.5,2.8,26.0,710.0,704.28,515.89
2016,5,17,14,0,220.0,462.0,2.8,26.0,664.0,651.72,479.4
2016,5,17,14,15,246.0,441.5,2.8,26.0,661.0,653.48,482.18
2016,5,17,14,30,272.0,421.0,2.8,26.0,658.0,646.85,478.87
2016,5,17,14,45,305.5,393.5,2.85,26.0,649.5,637.0,473.78
2016,5,17,15,0,339.0,366.0,2.9,26.0,641.0,623.86,466.25
2016,5,17,15,15,355.5,340.0,2.9,25.5,615.5,596.01,448.51
2016,5,17,15,30,372.0,314.0,2.9,25.0,590.0,565.8,428.74
2016,5,17,15,45,238.5,307.5,2.95,25.0,480.5,453.79,345.74
2016,5,17,16,0,105.0,301.0,3.0,25.0,371.0,347.06,265.21
2016,5,17,16,15,257.5,256.5,2.95,24.5,409.0,388.9,299.57
2016,5,17,16,30,410.0,212.0,2.9,24.0,447.0,411.05,316.81
2016,5,17,16,45,288.0,207.0,2.9,24.0,364.5,324.89,250.13
2016,5,17,17,0,166.0,202.0,2.9,24.0,282.0,252.82,194.57
2016,5,17,17,15,154.5,178.0,2.8,23.5,245.0,215.73,165.41
2016,5,17,17,30,143.0,154.0,2.7,23.0,208.0,179.96,136.75
2016,5,17,17,45,126.0,130.5,2.65,23.0,172.0,144.87,108.32
2016,5,17,18,0,109.0,107.0,2.6,23.0,136.0,111.97,81.79
2016,5,17,18,15,84.5,83.5,2.6,22.5,103.0,80.72,57.48
2016,5,17,18,30,60.0,60.0,2.6,22.0,70.0,52.94,36.49
2016,5,17,18,45,30.0,39.0,2.6,22.0,44.0,34.34,22.85
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,16.71,2.66
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,8.58,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,9.53,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,18.56,6.64
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,36.86,26.01
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,57.76,41.87
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.0,82.25,61.01
2016,5,18,7,0,98.0,107.0,3.7,16.0,134.0,111.57,84.45
2016,5,18,7,15,103.0,134.5,3.65,16.0,168.5,144.63,112.34
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,178.59,140.83
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,158.38,125.53
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,130.67,103.12
2016,5,18,8,15,2.0,157.5,3.5,17.5,158.5,147.12,115.96
2016,5,18,8,30,4.0,174.0,3.4,18.0,176.0,163.83,128.81
2016,5,18,8,45,113.0,239.5,3.35,18.5,314.5,291.17,230.39
2016,5,18,9,0,222.0,305.0,3.3,19.0,453.0,426.32,334.64
2016,5,18,9,15,226.5,325.5,3.3,19.0,486.5,460.82,359.98
2016,5,18,9,30,231.0,346.0,3.3,19.0,520.0,495.19,385.25
2016,5,18,9,45,214.0,372.5,3.3,19.5,540.0,519.01,401.08
2016,5,18,10,0,197.0,399.0,3.3,20.0,560.0,540.91,415.22
2016,5,18,10,15,107.5,350.0,3.25,20.5,438.5,428.74,329.31
2016,5,18,10,30,18.0,301.0,3.2,21.0,317.0,298.71,228.46
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.0,180.62,137.51
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,62.66,44.47
2016,5,18,11,15,11.5,210.5,3.05,22.0,221.5,208.68,159.15
2016,5,18,11,30,23.0,354.0,3.0,22.0,376.0,356.73,270.73
2016,5,18,11,45,24.5,366.5,2.95,22.5,390.5,377.92,285.14
2016,5,18,12,0,26.0,379.0,2.9,23.0,405.0,392.22,294.84
2016,5,18,12,15,36.5,410.0,2.85,23.0,446.0,433.33,324.91
2016,5,18,12,30,47.0,441.0,2.8,23.0,487.0,474.3,354.46
2016,5,18,12,45,39.0,419.0,2.8,23.5,457.5,444.58,332.03
2016,5,18,13,0,31.0,397.0,2.8,24.0,428.0,414.67,309.74
2016,5,18,13,15,29.5,386.5,2.8,24.0,415.5,402.22,300.93
2016,5,18,13,30,28.0,376.0,2.8,24.0,403.0,389.63,291.95
2016,5,18,13,45,108.0,420.5,2.85,24.0,520.5,513.07,384.18
2016,5,18,14,0,188.0,465.0,2.9,24.0,638.0,625.26,465.3
2016,5,18,14,15,474.0,326.0,2.95,24.0,744.0,746.85,558.67
2016,5,18,14,30,760.0,187.0,3.0,24.0,850.0,837.92,627.28
2016,5,18,14,45,397.5,259.5,3.1,24.0,605.5,587.72,446.59
2016,5,18,15,0,35.0,332.0,3.2,24.0,361.0,344.01,260.36
2016,5,18,15,15,25.5,292.5,3.3,23.5,313.0,297.0,226.66
2016,5,18,15,30,16.0,253.0,3.4,23.0,265.0,247.92,190.07
2016,5,18,15,45,14.0,235.5,3.5,23.0,245.5,229.15,176.14
2016,5,18,16,0,12.0,218.0,3.6,23.0,226.0,210.57,162.19
2016,5,18,16,15,107.5,235.0,3.65,22.5,297.5,282.86,220.43
2016,5,18,16,30,203.0,252.0,3.7,22.0,369.0,339.21,264.72
2016,5,18,16,45,101.5,158.5,3.75,22.0,217.0,195.03,151.81
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,60.47,44.14
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,52.53,37.94
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,44.6,31.57
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,37.14,25.5
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,29.69,19.31
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,22.25,13.02
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,14.82,6.67
2016,5,18,18,45,0.0,10.0,3.35,19.0,10.0,9.26,2.15
2016,5,18,19,0,0.0,4.0,3.2,19.0,4.0,3.7,0.0
2016,5,18,19,15,0.0,2.0,3.15,18.5,2.0,1.91,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.5,3.0,2.78,0.0
2016,5,19,7,0,0.0,4.0,3.6,16.0,4.0,3.7,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,12.51,5.04
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,21.34,12.53
2016,5,19,7,45,0.0,26.0,3.0,16.5,26.0,24.13,14.81
2016,5,19,8,0,0.0,29.0,2.8,17.0,29.0,26.93,17.06
2016,5,19,8,15,0.0,32.5,2.85,17.0,32.5,30.2,19.71
2016,5,19,8,30,0.0,36.0,2.9,17.0,36.0,33.48,22.35
2016,5,19,8,45,0.0,54.0,3.0,17.0,54.0,50.27,36.19
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,67.1,49.91
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,65.73,48.62
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,64.35,47.37
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,85.9,64.8
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,107.49,82.09
2016,5,19,10,15,0.0,117.5,2.5,17.0,117.5,109.9,83.82
2016,5,19,10,30,0.0,120.0,2.1,17.0,120.0,112.31,85.58
2016,5,19,10,45,4.0,155.5,1.7,17.5,159.5,149.31,114.78
2016,5,19,11,0,8.0,191.0,1.3,18.0,199.0,186.65,143.56
2016,5,19,11,15,70.0,339.0,1.25,18.5,406.5,391.44,299.69
2016,5,19,11,30,132.0,487.0,1.2,19.0,614.0,603.69,449.39
2016,5,19,11,45,191.0,490.0,1.2,19.5,676.0,665.85,490.76
2016,5,19,12,0,250.0,493.0,1.2,20.0,738.0,734.92,537.08
2016,5,19,12,15,205.5,500.5,1.2,20.0,702.0,694.34,507.79
2016,5,19,12,30,161.0,508.0,1.2,20.0,666.0,658.78,482.7
2016,5,19,12,45,220.0,497.0,1.2,20.5,712.0,704.86,515.16
2016,5,19,13,0,279.0,486.0,1.2,21.0,758.0,755.75,549.34
2016,5,19,13,15,249.5,485.5,1.2,21.5,726.5,723.36,525.65
2016,5,19,13,30,220.0,485.0,1.2,22.0,695.0,684.25,498.38
2016,5,19,13,45,150.0,464.0,1.2,22.5,606.0,594.0,435.22
2016,5,19,14,0,80.0,443.0,1.2,23.0,517.0,499.59,368.21
2016,5,19,14,15,48.0,363.5,1.2,23.0,408.0,391.25,291.78
2016,5,19,14,30,16.0,284.0,1.2,23.0,299.0,280.68,211.03
2016,5,19,14,45,36.0,323.0,1.2,23.5,354.0,338.0,254.3
2016,5,19,15,0,56.0,362.0,1.2,24.0,409.0,389.05,291.41
2016,5,19,15,15,35.5,305.0,1.3,23.5,334.5,316.22,238.71
2016,5,19,15,30,15.0,248.0,1.4,23.0,260.0,242.48,184.4
2016,5,19,15,45,20.5,249.5,1.5,23.0,264.0,246.45,188.35
2016,5,19,16,0,26.0,251.0,1.6,23.0,268.0,249.75,191.49
2016,5,19,16,15,31.5,239.0,1.75,22.5,258.0,241.66,186.32
2016,5,19,16,30,37.0,227.0,1.9,22.0,248.0,230.58,178.73
2016,5,19,16,45,20.0,189.5,2.05,22.0,200.5,184.44,143.09
2016,5,19,17,0,3.0,152.0,2.2,22.0,153.0,141.81,109.84
2016,5,19,17,15,1.5,133.0,2.2,21.5,133.5,123.32,95.62
2016,5,19,17,30,0.0,114.0,2.2,21.0,114.0,105.08,81.32
2016,5,19,17,45,241.5,95.0,2.2,21.0,161.5,138.39,99.65
2016,5,19,18,0,483.0,76.0,2.2,21.0,209.0,142.59,91.38
2016,5,19,18,15,409.5,64.5,2.05,20.5,159.5,93.68,55.55
2016,5,19,18,30,336.0,53.0,1.9,20.0,110.0,52.65,31.0
2016,5,19,18,45,233.5,37.5,1.8,19.5,70.5,28.93,18.72
2016,5,19,19,0,131.0,22.0,1.7,19.0,31.0,17.24,4.49
2016,5,19,19,15,65.5,11.0,1.7,18.5,15.5,10.48,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.5,12.5,0.8,14.5,17.5,11.91,0.0
2016,5,20,6,0,141.0,25.0,0.9,15.0,35.0,19.58,8.09
2016,5,20,6,15,243.5,40.5,0.9,15.5,76.5,31.18,21.24
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,58.61,35.06
2016,5,20,6,45,422.0,66.5,0.9,16.5,168.0,100.25,61.05
2016,5,20,7,0,498.0,77.0,0.9,17.0,218.0,149.94,98.21
2016,5,20,7,15,249.0,84.5,0.9,17.5,155.0,132.54,95.78
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,85.28,65.75
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,117.73,92.01
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,150.78,118.04
2016,5,20,8,15,7.0,171.5,0.95,19.5,175.5,162.22,126.45
2016,5,20,8,30,7.0,183.0,1.0,20.0,188.0,173.63,134.79
2016,5,20,8,45,10.0,201.5,1.05,21.0,208.5,193.19,149.17
2016,5,20,9,0,13.0,220.0,1.1,22.0,229.0,213.1,163.55
2016,5,20,9,15,26.5,265.0,1.15,22.0,284.5,267.84,205.09
2016,5,20,9,30,40.0,310.0,1.2,22.0,340.0,322.01,245.32
2016,5,20,9,45,65.5,349.0,1.3,22.5,401.5,380.79,288.19
2016,5,20,10,0,91.0,388.0,1.4,23.0,463.0,441.7,331.74
2016,5,20,10,15,91.5,406.0,1.45,23.5,484.0,463.68,346.07
2016,5,20,10,30,92.0,424.0,1.5,24.0,505.0,485.42,360.35
2016,5,20,10,45,471.0,285.5,1.6,24.5,719.0,705.67,523.53
2016,5,20,11,0,850.0,147.0,1.7,25.0,933.0,917.82,665.86
2016,5,20,11,15,854.5,148.0,1.7,25.0,952.5,940.87,677.68
2016,5,20,11,30,859.0,149.0,1.7,25.0,972.0,960.77,689.6
2016,5,20,11,45,868.5,145.0,1.75,25.5,985.5,977.54,698.88
2016,5,20,12,0,878.0,141.0,1.8,26.0,999.0,991.13,706.23
2016,5,20,12,15,878.0,141.0,1.8,26.0,1002.5,995.95,708.95
2016,5,20,12,30,878.0,141.0,1.8,26.0,1006.0,997.41,709.76
2016,5,20,12,45,875.5,142.0,1.8,26.0,1001.0,994.03,707.68
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,987.31,703.67
2016,5,20,13,15,869.5,142.0,1.8,26.0,982.5,974.37,695.89
2016,5,20,13,30,866.0,141.0,1.8,26.0,969.0,958.11,686.14
2016,5,20,13,45,859.0,141.0,1.8,26.5,948.0,936.28,671.61
2016,5,20,14,0,852.0,141.0,1.8,27.0,927.0,911.41,655.25
2016,5,20,14,15,844.5,139.5,1.8,27.0,898.5,881.79,637.15
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,849.45,617.24
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,812.69,594.74
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,776.91,572.67
2016,5,20,15,15,809.5,128.5,1.95,26.5,761.0,732.34,545.4
2016,5,20,15,30,797.0,126.0,2.0,26.0,720.0,686.27,515.55
2016,5,20,15,45,779.5,123.0,2.05,26.0,673.5,635.2,479.73
2016,5,20,16,0,762.0,120.0,2.1,26.0,627.0,583.61,442.54
2016,5,20,16,15,741.0,116.0,2.1,26.0,577.5,528.88,401.76
2016,5,20,16,30,720.0,112.0,2.1,26.0,528.0,473.56,359.37
2016,5,20,16,45,691.0,107.5,2.15,26.0,475.0,415.67,313.94
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,359.7,268.63
2016,5,20,17,15,625.0,97.0,2.1,25.5,368.5,301.85,221.17
2016,5,20,17,30,588.0,91.0,2.0,25.0,315.0,247.48,175.65
2016,5,20,17,45,537.5,82.5,1.9,24.5,262.0,191.63,129.43
2016,5,20,18,0,487.0,74.0,1.8,24.0,209.0,141.47,89.06
2016,5,20,18,15,414.0,63.5,1.65,23.5,160.0,93.29,54.32
2016,5,20,18,30,341.0,53.0,1.5,23.0,111.0,52.99,30.67
2016,5,20,18,45,237.5,38.0,1.4,22.5,71.5,29.3,18.8
2016,5,20,19,0,134.0,23.0,1.3,22.0,32.0,18.03,5.41
2016,5,20,19,15,67.0,11.5,1.35,21.5,16.0,10.96,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,11.44,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,20.96,9.05
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,40.82,28.84
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,67.13,45.8
2016,5,21,6,45,79.5,81.5,2.45,21.5,95.5,79.78,57.19
2016,5,21,7,0,0.0,89.0,2.5,22.0,89.0,81.4,61.88
2016,5,21,7,15,181.5,121.0,2.5,22.0,191.5,149.93,111.07
2016,5,21,7,30,363.0,153.0,2.5,22.0,294.0,242.52,181.2
2016,5,21,7,45,188.5,161.5,2.55,22.5,235.5,213.7,163.86
2016,5,21,8,0,14.0,170.0,2.6,23.0,177.0,162.64,125.85
2016,5,21,8,15,16.0,191.0,2.6,23.5,199.5,184.16,142.3
2016,5,21,8,30,18.0,212.0,2.6,24.0,222.0,205.94,158.58
2016,5,21,8,45,42.0,255.0,2.65,24.5,282.5,262.59,201.68
2016,5,21,9,0,66.0,298.0,2.7,25.0,343.0,320.63,244.97
2016,5,21,9,15,69.0,318.5,2.7,25.0,368.0,346.17,263.46
2016,5,21,9,30,72.0,339.0,2.7,25.0,393.0,371.87,282.0
2016,5,21,9,45,41.0,280.5,2.7,25.5,311.5,296.95,224.72
2016,5,21,10,0,10.0,222.0,2.7,26.0,230.0,215.85,162.32
2016,5,21,10,15,10.0,221.0,2.65,26.0,229.5,215.45,161.93
2016,5,21,10,30,10.0,220.0,2.6,26.0,229.0,215.0,161.34
2016,5,21,10,45,8.0,195.5,2.6,26.5,203.0,190.53,142.28
2016,5,21,11,0,6.0,171.0,2.6,27.0,177.0,165.91,123.16
2016,5,21,11,15,11.0,235.0,2.55,27.0,246.0,231.35,172.58
2016,5,21,11,30,16.0,299.0,2.5,27.0,315.0,297.31,221.26
2016,5,21,11,45,21.0,338.0,2.5,27.0,359.0,339.76,252.08
2016,5,21,12,0,26.0,377.0,2.5,27.0,403.0,389.72,288.03
2016,5,21,12,15,93.0,442.5,2.45,27.0,534.5,519.61,382.01
2016,5,21,12,30,160.0,508.0,2.4,27.0,666.0,656.86,477.14
2016,5,21,12,45,94.5,449.5,2.4,27.0,543.0,527.9,386.14
2016,5,21,13,0,29.0,391.0,2.4,27.0,420.0,406.28,298.97
2016,5,21,13,15,123.5,438.0,2.4,27.0,557.5,549.12,403.64
2016,5,21,13,30,218.0,485.0,2.4,27.0,695.0,681.42,496.1
2016,5,21,13,45,129.0,440.5,2.45,27.5,564.5,550.94,403.19
2016,5,21,14,0,40.0,396.0,2.5,28.0,434.0,417.17,306.76
2016,5,21,14,15,109.5,416.0,2.55,28.0,513.5,501.74,369.94
2016,5,21,14,30,179.0,436.0,2.6,28.0,593.0,575.37,423.3
2016,5,21,14,45,125.5,406.0,2.65,28.0,514.0,495.7,366.36
2016,5,21,15,0,72.0,376.0,2.7,28.0,435.0,414.58,308.06
2016,5,21,15,15,192.5,354.0,2.75,28.0,501.0,483.11,361.31
2016,5,21,15,30,313.0,332.0,2.8,28.0,567.0,540.37,404.65
2016,5,21,15,45,427.5,278.5,2.85,28.0,576.5,551.97,414.99
2016,5,21,16,0,542.0,225.0,2.9,28.0,586.0,548.49,413.93
2016,5,21,16,15,517.0,215.5,2.9,27.5,538.5,496.48,376.03
2016,5,21,16,30,492.0,206.0,2.9,27.0,491.0,445.83,338.38
2016,5,21,16,45,465.5,193.0,2.95,27.0,441.5,392.91,297.54
2016,5,21,17,0,439.0,180.0,3.0,27.0,392.0,342.09,257.38
2016,5,21,17,15,400.0,166.0,2.95,26.5,341.0,288.52,214.95
2016,5,21,17,30,361.0,152.0,2.9,26.0,290.0,238.32,174.66
2016,5,21,17,45,308.5,135.0,2.85,25.5,239.5,187.85,134.64
2016,5,21,18,0,256.0,118.0,2.8,25.0,189.0,143.42,100.17
2016,5,21,18,15,200.0,95.0,2.65,24.5,143.0,99.93,67.97
2016,5,21,18,30,144.0,72.0,2.5,24.0,97.0,63.52,43.01
2016,5,21,18,45,88.5,46.0,2.45,23.5,60.0,38.51,26.38
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,17.72,5.66
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,9.53,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,13.34,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,23.08,10.69
2016,5,22,6,15,169.0,47.0,2.3,22.0,73.0,37.94,26.27
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,63.21,40.1
2016,5,22,6,45,128.0,68.5,2.55,22.5,91.5,72.6,49.1
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,65.6,48.68
2016,5,22,7,15,0.0,67.5,2.7,23.0,67.5,62.79,46.35
2016,5,22,7,30,0.0,64.0,2.7,23.0,64.0,59.53,43.55
2016,5,22,7,45,0.0,75.0,2.75,23.5,75.0,69.81,51.68
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,80.08,59.68
2016,5,22,8,15,8.0,144.5,2.8,24.0,149.5,137.8,105.61
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,196.58,151.43
2016,5,22,8,45,71.0,256.5,2.8,24.5,303.5,280.07,215.52
2016,5,22,9,0,126.0,310.0,2.8,25.0,394.0,371.2,283.8
2016,5,22,9,15,405.5,246.5,2.75,25.0,545.5,509.61,390.17
2016,5,22,9,30,685.0,183.0,2.7,25.0,697.0,666.85,506.78
2016,5,22,9,45,417.5,292.0,2.7,25.5,611.0,600.58,452.48
2016,5,22,10,0,150.0,401.0,2.7,26.0,525.0,504.44,376.51
2016,5,22,10,15,83.0,342.0,2.7,26.0,411.0,394.49,296.01
2016,5,22,10,30,16.0,283.0,2.7,26.0,297.0,279.67,209.54
2016,5,22,10,45,14.5,266.0,2.75,26.5,279.0,262.92,196.77
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,246.0,183.61
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,210.95,157.19
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,175.78,130.54
2016,5,22,11,45,9.0,190.5,2.85,27.0,199.5,187.82,139.7
2016,5,22,12,0,10.0,202.0,2.9,27.0,212.0,199.86,148.75
2016,5,22,12,15,13.5,258.0,2.95,27.0,271.5,256.61,191.28
2016,5,22,12,30,17.0,314.0,3.0,27.0,331.0,313.52,233.23
2016,5,22,12,45,159.5,396.5,3.1,27.5,553.0,546.03,404.51
2016,5,22,13,0,302.0,479.0,3.2,28.0,775.0,769.26,558.82
2016,5,22,13,15,331.0,459.0,3.25,28.0,779.5,773.59,561.68
2016,5,22,13,30,360.0,439.0,3.3,28.0,784.0,775.73,564.58
2016,5,22,13,45,402.5,413.5,3.35,28.0,791.5,782.52,571.05
2016,5,22,14,0,445.0,388.0,3.4,28.0,799.0,791.01,578.52
2016,5,22,14,15,248.0,389.0,3.4,28.0,617.0,601.97,444.73
2016,5,22,14,30,51.0,390.0,3.4,28.0,435.0,416.82,308.81
2016,5,22,14,45,207.0,375.5,3.45,28.0,546.5,532.44,397.48
2016,5,22,15,0,363.0,361.0,3.5,28.0,658.0,635.6,473.67
2016,5,22,15,15,361.0,341.0,3.5,28.0,623.5,599.08,447.88
2016,5,22,15,30,359.0,321.0,3.5,28.0,589.0,561.66,421.83
