Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,15,45,491.5,251.5,3.55,28.0,594.0,568.12,429.36
2016,5,22,16,0,624.0,182.0,3.6,28.0,599.0,559.24,424.61
2016,5,22,16,15,606.0,172.5,3.55,27.5,551.5,507.31,386.22
2016,5,22,16,30,588.0,163.0,3.5,27.0,504.0,455.84,347.28
2016,5,22,16,45,556.0,155.5,3.45,27.0,453.0,398.61,302.33
2016,5,22,17,0,524.0,148.0,3.4,27.0,402.0,346.0,259.96
2016,5,22,17,15,484.5,138.0,3.25,26.5,350.5,291.35,215.82
2016,5,22,17,30,445.0,128.0,3.1,26.0,299.0,240.63,174.25
2016,5,22,17,45,387.0,116.0,3.0,26.0,248.0,188.29,131.91
2016,5,22,18,0,329.0,104.0,2.9,26.0,197.0,142.58,96.06
2016,5,22,18,15,264.5,86.0,2.8,25.5,150.5,98.83,64.26
2016,5,22,18,30,200.0,68.0,2.7,25.0,104.0,62.46,40.79
2016,5,22,18,45,126.5,46.0,2.65,25.0,66.0,37.11,25.09
2016,5,22,19,0,53.0,24.0,2.6,25.0,28.0,20.91,8.08
2016,5,22,19,15,26.5,12.0,2.65,24.5,14.0,11.44,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.0,13.5,2.3,21.5,18.0,12.87,0.0
2016,5,23,6,0,114.0,27.0,2.5,22.0,36.0,22.35,10.41
2016,5,23,6,15,206.5,44.5,2.6,22.0,76.0,34.26,23.21
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,61.49,37.69
2016,5,23,6,45,365.0,75.5,2.85,22.5,164.0,100.81,62.49
2016,5,23,7,0,431.0,89.0,3.0,23.0,212.0,148.04,97.58
2016,5,23,7,15,365.0,116.5,3.05,23.0,236.5,186.3,133.14
2016,5,23,7,30,299.0,144.0,3.1,23.0,261.0,216.08,161.45
2016,5,23,7,45,298.0,171.5,3.2,23.5,303.0,260.11,197.96
2016,5,23,8,0,297.0,199.0,3.3,24.0,345.0,303.9,233.32
2016,5,23,8,15,308.5,220.5,3.35,24.5,387.0,347.5,267.49
2016,5,23,8,30,320.0,242.0,3.4,25.0,429.0,391.91,301.46
2016,5,23,8,45,187.0,263.0,3.45,25.5,375.0,353.31,271.26
2016,5,23,9,0,54.0,284.0,3.5,26.0,321.0,299.88,228.55
2016,5,23,9,15,54.0,305.0,3.55,26.0,344.0,323.23,245.83
2016,5,23,9,30,54.0,326.0,3.6,26.0,367.0,346.52,262.7
2016,5,23,9,45,40.5,321.0,3.65,26.5,352.5,334.92,252.76
2016,5,23,10,0,27.0,316.0,3.7,27.0,338.0,321.94,241.91
2016,5,23,10,15,29.0,327.5,3.75,27.0,352.5,336.27,252.26
2016,5,23,10,30,31.0,339.0,3.8,27.0,367.0,350.64,262.55
2016,5,23,10,45,20.0,266.5,3.9,27.5,284.5,272.49,203.76
2016,5,23,11,0,9.0,194.0,4.0,28.0,202.0,190.3,141.4
2016,5,23,11,15,12.0,241.0,4.05,28.0,252.5,237.9,177.3
2016,5,23,11,30,15.0,288.0,4.1,28.0,303.0,285.77,212.8
2016,5,23,11,45,13.5,258.5,4.15,28.0,272.0,256.63,190.95
2016,5,23,12,0,12.0,229.0,4.2,28.0,241.0,227.39,169.1
2016,5,23,12,15,27.0,331.5,4.25,28.0,358.5,346.26,257.61
2016,5,23,12,30,42.0,434.0,4.3,28.0,476.0,461.39,340.8
2016,5,23,12,45,31.5,392.0,4.35,28.5,424.0,409.78,302.55
2016,5,23,13,0,21.0,350.0,4.4,29.0,372.0,351.45,259.72
2016,5,23,13,15,16.5,293.5,4.4,29.0,310.5,292.79,216.95
2016,5,23,13,30,12.0,237.0,4.4,29.0,249.0,234.43,173.81
2016,5,23,13,45,47.0,341.5,4.4,29.0,385.5,371.72,276.46
2016,5,23,14,0,82.0,446.0,4.4,29.0,522.0,503.32,371.63
2016,5,23,14,15,420.5,313.5,4.35,29.0,684.5,685.16,510.09
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,828.28,614.91
2016,5,23,14,45,557.0,273.5,4.25,29.0,752.0,728.77,541.99
2016,5,23,15,0,355.0,366.0,4.2,29.0,657.0,633.79,471.09
2016,5,23,15,15,198.5,338.5,4.15,28.5,500.0,472.32,354.6
2016,5,23,15,30,42.0,311.0,4.1,28.0,343.0,323.61,243.38
2016,5,23,15,45,186.0,297.5,4.05,28.0,423.5,405.23,307.68
2016,5,23,16,0,330.0,284.0,4.0,28.0,504.0,472.01,358.47
2016,5,23,16,15,397.5,242.0,3.95,27.5,487.0,451.7,344.34
2016,5,23,16,30,465.0,200.0,3.9,27.0,470.0,426.46,325.67
2016,5,23,16,45,377.0,196.5,3.9,27.0,401.5,354.34,269.94
2016,5,23,17,0,289.0,193.0,3.9,27.0,333.0,293.56,222.73
2016,5,23,17,15,268.0,173.0,3.8,26.5,291.0,249.63,187.95
2016,5,23,17,30,247.0,153.0,3.7,26.0,249.0,207.88,154.39
2016,5,23,17,45,219.0,132.0,3.65,26.0,207.0,166.08,120.62
2016,5,23,18,0,191.0,111.0,3.6,26.0,165.0,127.61,89.99
2016,5,23,18,15,153.0,89.5,3.6,25.5,126.5,92.36,63.52
2016,5,23,18,30,115.0,68.0,3.6,25.0,88.0,61.33,41.65
2016,5,23,18,45,67.0,46.0,3.6,25.0,57.0,38.61,26.37
2016,5,23,19,0,19.0,24.0,3.6,25.0,26.0,21.68,9.02
2016,5,23,19,15,9.5,12.0,3.7,24.5,13.0,11.44,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,37.0,14.5,2.6,21.5,17.5,13.82,0.0
2016,5,24,6,0,74.0,29.0,2.7,22.0,35.0,23.86,11.71
2016,5,24,6,15,158.5,49.0,2.9,22.0,74.5,39.43,27.57
2016,5,24,6,30,243.0,69.0,3.1,22.0,114.0,66.45,43.12
2016,5,24,6,45,333.5,76.0,3.3,22.5,159.5,97.93,61.46
2016,5,24,7,0,424.0,83.0,3.5,23.0,205.0,141.45,92.59
2016,5,24,7,15,329.0,117.5,3.65,23.5,224.5,178.99,128.43
2016,5,24,7,30,234.0,152.0,3.8,24.0,244.0,204.71,153.76
2016,5,24,7,45,235.5,180.5,4.0,24.5,285.0,246.72,188.14
2016,5,24,8,0,237.0,209.0,4.2,25.0,326.0,288.88,221.84
2016,5,24,8,15,200.0,235.0,4.25,25.0,341.5,309.7,238.85
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,327.5,252.68
2016,5,24,8,45,165.0,286.0,4.4,25.5,390.0,362.02,278.42
2016,5,24,9,0,167.0,311.0,4.5,26.0,423.0,396.5,303.6
2016,5,24,9,15,197.5,329.0,4.55,26.0,470.5,442.98,338.38
2016,5,24,9,30,228.0,347.0,4.6,26.0,518.0,491.74,374.48
2016,5,24,9,45,220.5,373.0,4.65,26.5,546.0,521.93,394.99
2016,5,24,10,0,213.0,399.0,4.7,27.0,574.0,550.93,414.38
2016,5,24,10,15,226.5,405.0,4.65,27.0,598.5,576.75,432.59
2016,5,24,10,30,240.0,411.0,4.6,27.0,623.0,607.74,454.28
2016,5,24,10,45,191.5,428.0,4.6,27.5,600.5,584.68,435.14
2016,5,24,11,0,143.0,445.0,4.6,28.0,578.0,563.41,417.37
2016,5,24,11,15,132.0,465.0,4.6,28.0,590.0,576.83,426.11
2016,5,24,11,30,121.0,485.0,4.6,28.0,602.0,589.26,434.0
2016,5,24,11,45,102.5,483.5,4.65,28.5,583.5,565.97,416.11
2016,5,24,12,0,84.0,482.0,4.7,29.0,565.0,548.15,402.19
2016,5,24,12,15,69.5,469.0,4.7,29.0,537.5,522.09,383.36
2016,5,24,12,30,55.0,456.0,4.7,29.0,510.0,495.44,364.08
2016,5,24,12,45,90.0,477.5,4.7,29.0,566.5,550.29,404.16
2016,5,24,13,0,125.0,499.0,4.7,29.0,623.0,611.04,447.55
2016,5,24,13,15,71.5,407.0,4.65,29.0,478.0,461.25,340.5
2016,5,24,13,30,18.0,315.0,4.6,29.0,333.0,314.23,232.75
2016,5,24,13,45,36.0,367.5,4.55,29.0,401.5,386.71,286.73
2016,5,24,14,0,54.0,420.0,4.5,29.0,470.0,452.58,334.64
2016,5,24,14,15,132.5,427.5,4.45,29.0,545.0,532.09,393.9
2016,5,24,14,30,211.0,435.0,4.4,29.0,620.0,600.46,444.23
2016,5,24,14,45,342.5,373.5,4.35,29.0,660.5,644.84,479.19
2016,5,24,15,0,474.0,312.0,4.3,29.0,701.0,678.87,506.34
2016,5,24,15,15,460.5,298.5,4.15,28.5,660.5,635.7,476.53
2016,5,24,15,30,447.0,285.0,4.0,28.0,620.0,592.19,446.37
2016,5,24,15,45,397.0,282.5,3.9,28.0,566.0,531.54,401.99
2016,5,24,16,0,347.0,280.0,3.8,28.0,512.0,478.34,362.5
2016,5,24,16,15,350.0,255.0,3.65,27.5,474.0,437.38,332.85
2016,5,24,16,30,353.0,230.0,3.5,27.0,436.0,395.48,301.63
2016,5,24,16,45,340.5,208.0,3.35,27.0,391.5,348.52,265.18
2016,5,24,17,0,328.0,186.0,3.2,27.0,347.0,302.46,228.72
2016,5,24,17,15,278.5,177.0,3.1,26.5,302.0,256.72,192.89
2016,5,24,17,30,229.0,168.0,3.0,26.0,257.0,216.11,161.09
2016,5,24,17,45,187.5,146.5,2.95,26.0,212.0,171.81,126.17
2016,5,24,18,0,146.0,125.0,2.9,26.0,167.0,132.77,95.94
2016,5,24,18,15,107.5,99.5,2.95,25.5,126.5,95.95,68.18
2016,5,24,18,30,69.0,74.0,3.0,25.0,86.0,64.27,44.98
2016,5,24,18,45,34.5,47.0,3.05,25.0,53.0,40.68,28.13
2016,5,24,19,0,0.0,20.0,3.1,25.0,20.0,18.57,7.25
2016,5,24,19,15,0.0,10.0,3.1,24.5,10.0,9.53,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.5,3.35,23.0,8.5,8.1,0.0
2016,5,25,6,0,0.0,17.0,3.4,23.0,17.0,15.77,5.9
2016,5,25,6,15,0.0,37.5,3.5,23.0,37.5,34.27,23.15
2016,5,25,6,30,0.0,58.0,3.6,23.0,58.0,52.43,37.34
2016,5,25,6,45,9.5,80.0,3.7,23.5,83.0,73.31,54.36
2016,5,25,7,0,19.0,102.0,3.8,24.0,108.0,95.65,72.22
2016,5,25,7,15,86.5,130.5,3.9,24.5,163.5,137.15,103.22
2016,5,25,7,30,154.0,159.0,4.0,25.0,219.0,188.02,142.19
2016,5,25,7,45,77.0,139.5,4.1,25.5,169.5,154.93,118.01
2016,5,25,8,0,0.0,120.0,4.2,26.0,120.0,111.37,84.16
2016,5,25,8,15,0.0,89.0,4.2,26.0,89.0,82.92,61.21
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,53.98,37.87
2016,5,25,8,45,2.0,117.5,4.25,26.0,119.0,110.61,82.78
2016,5,25,9,0,4.0,177.0,4.3,26.0,180.0,167.41,126.97
2016,5,25,9,15,8.0,205.5,4.35,26.0,211.5,197.03,149.56
2016,5,25,9,30,12.0,234.0,4.4,26.0,243.0,227.11,172.35
2016,5,25,9,45,12.0,238.5,4.45,26.5,248.0,232.1,175.42
2016,5,25,10,0,12.0,243.0,4.5,27.0,253.0,237.04,178.51
2016,5,25,10,15,18.5,288.0,4.45,27.0,304.0,285.48,214.81
2016,5,25,10,30,25.0,333.0,4.4,27.0,355.0,339.48,254.66
2016,5,25,10,45,19.0,291.0,4.4,27.5,308.0,290.42,217.27
2016,5,25,11,0,13.0,249.0,4.4,28.0,261.0,245.88,183.38
2016,5,25,11,15,13.5,257.5,4.35,28.0,270.0,254.86,190.0
2016,5,25,11,30,14.0,266.0,4.3,28.0,279.0,263.81,196.52
2016,5,25,11,45,18.0,310.0,4.25,28.0,327.5,309.88,230.58
2016,5,25,12,0,22.0,354.0,4.2,28.0,376.0,356.13,264.32
2016,5,25,12,15,21.5,353.0,4.15,28.0,374.5,354.94,263.22
2016,5,25,12,30,21.0,352.0,4.1,28.0,373.0,353.58,262.15
2016,5,25,12,45,32.5,392.5,4.05,28.5,425.0,410.91,303.45
2016,5,25,13,0,44.0,433.0,4.0,29.0,477.0,461.17,338.87
2016,5,25,13,15,47.5,433.5,4.0,29.0,480.0,464.12,341.04
2016,5,25,13,30,51.0,434.0,4.0,29.0,483.0,466.68,343.15
2016,5,25,13,45,48.0,420.0,4.0,29.0,465.5,448.72,330.51
2016,5,25,14,0,45.0,406.0,4.0,29.0,448.0,430.69,317.88
2016,5,25,14,15,84.0,420.0,3.95,29.0,495.0,476.46,352.2
2016,5,25,14,30,123.0,434.0,3.9,29.0,542.0,524.87,387.75
2016,5,25,14,45,88.0,397.5,3.85,29.0,473.0,451.06,334.52
2016,5,25,15,0,53.0,361.0,3.8,29.0,404.0,384.78,286.35
2016,5,25,15,15,56.5,345.5,3.85,29.0,389.5,369.56,276.09
2016,5,25,15,30,60.0,330.0,3.9,29.0,375.0,353.9,265.26
2016,5,25,15,45,33.0,260.5,4.0,29.0,285.0,267.11,200.84
2016,5,25,16,0,6.0,191.0,4.1,29.0,195.0,181.62,136.14
2016,5,25,16,15,13.5,201.0,4.1,29.0,209.5,194.43,146.58
2016,5,25,16,30,21.0,211.0,4.1,29.0,224.0,206.23,156.07
2016,5,25,16,45,86.5,209.5,4.2,29.0,253.5,233.12,177.1
2016,5,25,17,0,152.0,208.0,4.3,29.0,283.0,252.2,191.07
2016,5,25,17,15,136.0,186.0,4.1,28.5,247.0,216.31,163.26
2016,5,25,17,30,120.0,164.0,3.9,28.0,211.0,182.21,136.66
2016,5,25,17,45,105.0,139.5,3.75,27.5,176.0,148.1,109.84
2016,5,25,18,0,90.0,115.0,3.6,27.0,141.0,115.95,84.56
2016,5,25,18,15,68.0,91.0,3.45,26.5,108.5,86.68,62.06
2016,5,25,18,30,46.0,67.0,3.3,26.0,76.0,59.9,41.8
2016,5,25,18,45,23.0,45.0,3.2,26.0,49.5,39.31,26.92
2016,5,25,19,0,0.0,23.0,3.1,26.0,23.0,21.19,9.34
2016,5,25,19,15,0.0,11.5,3.1,25.5,11.5,10.96,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,2.8,24.0,3.5,3.34,0.0
2016,5,26,6,0,0.0,7.0,2.9,24.0,7.0,6.48,0.0
2016,5,26,6,15,0.0,17.5,3.05,24.0,17.5,16.22,7.96
2016,5,26,6,30,0.0,28.0,3.2,24.0,28.0,25.98,15.63
2016,5,26,6,45,0.0,40.0,3.35,24.5,40.0,37.15,24.97
2016,5,26,7,0,0.0,52.0,3.5,25.0,52.0,48.33,34.17
2016,5,26,7,15,0.0,85.5,3.7,25.0,85.5,79.03,59.2
2016,5,26,7,30,0.0,119.0,3.9,25.0,119.0,109.59,83.74
2016,5,26,7,45,0.0,131.5,4.15,25.5,131.5,121.45,92.76
2016,5,26,8,0,0.0,144.0,4.4,26.0,144.0,133.3,101.65
2016,5,26,8,15,0.0,144.5,4.45,26.0,144.5,134.13,101.92
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,134.85,102.12
2016,5,26,8,45,4.5,175.5,4.55,26.0,178.5,165.83,126.12
2016,5,26,9,0,9.0,206.0,4.6,26.0,212.0,197.4,150.31
2016,5,26,9,15,27.0,261.5,4.6,26.0,282.0,264.19,201.48
2016,5,26,9,30,45.0,317.0,4.6,26.0,352.0,331.21,251.93
2016,5,26,9,45,220.0,331.5,4.7,26.0,511.5,485.42,370.2
2016,5,26,10,0,395.0,346.0,4.8,26.0,671.0,645.57,489.08
2016,5,26,10,15,254.0,389.5,4.7,25.5,601.5,588.17,443.93
2016,5,26,10,30,113.0,433.0,4.6,25.0,532.0,515.47,387.66
2016,5,26,10,45,257.5,416.5,4.55,25.0,652.5,635.75,478.06
2016,5,26,11,0,402.0,400.0,4.5,25.0,773.0,757.56,566.34
2016,5,26,11,15,260.0,442.5,4.4,25.0,686.0,677.8,505.16
2016,5,26,11,30,118.0,485.0,4.3,25.0,599.0,585.69,435.34
2016,5,26,11,45,219.5,480.0,4.25,25.5,694.5,679.97,504.14
2016,5,26,12,0,321.0,475.0,4.2,26.0,790.0,781.54,575.16
2016,5,26,12,15,240.5,492.0,4.5,26.5,728.5,716.57,527.4
2016,5,26,12,30,160.0,509.0,4.8,27.0,667.0,655.7,482.95
2016,5,26,12,45,89.5,420.0,5.15,27.5,508.0,492.85,366.46
2016,5,26,13,0,19.0,331.0,5.5,28.0,349.0,331.16,246.62
2016,5,26,13,15,50.0,399.0,5.6,28.0,447.0,432.58,322.54
2016,5,26,13,30,81.0,467.0,5.7,28.0,545.0,526.9,391.49
2016,5,26,13,45,415.5,333.0,5.85,28.5,719.5,720.21,539.66
2016,5,26,14,0,750.0,199.0,6.0,29.0,894.0,877.87,655.62
2016,5,26,14,15,742.0,197.0,5.85,29.0,867.0,852.91,637.6
2016,5,26,14,30,734.0,195.0,5.7,29.0,840.0,821.9,616.27
2016,5,26,14,45,528.0,285.0,5.6,29.0,739.5,715.02,536.82
2016,5,26,15,0,322.0,375.0,5.5,29.0,639.0,615.77,461.29
2016,5,26,15,15,388.0,329.0,5.3,29.0,632.0,606.37,456.55
2016,5,26,15,30,454.0,283.0,5.1,29.0,625.0,594.67,449.35
2016,5,26,15,45,443.5,268.5,4.9,29.0,585.0,551.83,417.79
2016,5,26,16,0,433.0,254.0,4.7,29.0,545.0,508.76,385.75
2016,5,26,16,15,296.5,257.5,4.5,28.5,450.0,409.84,311.62
2016,5,26,16,30,160.0,261.0,4.3,28.0,355.0,324.96,247.45
2016,5,26,16,45,312.0,210.0,4.1,28.0,370.5,337.51,256.68
2016,5,26,17,0,464.0,159.0,3.9,28.0,386.0,332.68,249.98
2016,5,26,17,15,396.5,159.0,3.8,27.5,337.0,281.14,209.06
2016,5,26,17,30,329.0,159.0,3.7,27.0,288.0,235.98,173.39
2016,5,26,17,45,287.0,140.0,3.65,26.5,240.0,187.95,135.2
2016,5,26,18,0,245.0,121.0,3.6,26.0,192.0,144.74,101.44
2016,5,26,18,15,188.5,99.0,3.7,25.5,147.0,102.66,70.39
2016,5,26,18,30,132.0,77.0,3.8,25.0,102.0,68.96,47.37
2016,5,26,18,45,73.0,51.0,3.9,25.0,64.0,42.33,29.59
2016,5,26,19,0,14.0,25.0,4.0,25.0,26.0,22.61,10.7
2016,5,26,19,15,7.0,12.5,4.15,24.5,13.0,11.91,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,12.87,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,23.41,11.77
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,43.83,31.18
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,71.41,49.39
2016,5,27,6,45,72.5,45.5,4.9,23.5,59.0,48.65,31.56
2016,5,27,7,0,0.0,12.0,4.9,24.0,12.0,11.12,3.56
2016,5,27,7,15,0.0,35.0,5.05,24.0,35.0,32.49,21.24
2016,5,27,7,30,0.0,58.0,5.2,24.0,58.0,53.93,38.78
2016,5,27,7,45,0.0,61.0,5.35,24.5,61.0,56.73,40.83
2016,5,27,8,0,0.0,64.0,5.5,25.0,64.0,59.55,42.86
2016,5,27,8,15,0.0,43.5,5.6,25.0,43.5,40.45,27.23
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,21.38,11.69
2016,5,27,8,45,0.0,43.5,5.8,25.5,43.5,40.48,26.99
2016,5,27,9,0,0.0,64.0,5.9,26.0,64.0,59.63,42.12
2016,5,27,9,15,3.5,128.5,5.8,26.0,131.5,122.18,91.5
2016,5,27,9,30,7.0,193.0,5.7,26.0,199.0,185.17,140.39
2016,5,27,9,45,3.5,165.5,5.6,26.5,168.5,157.28,118.07
2016,5,27,10,0,0.0,138.0,5.5,27.0,138.0,129.03,95.64
2016,5,27,10,15,4.5,169.0,5.4,27.0,173.0,161.87,121.01
2016,5,27,10,30,9.0,200.0,5.3,27.0,208.0,195.12,146.41
2016,5,27,10,45,29.0,307.5,5.25,27.5,334.5,319.45,240.11
2016,5,27,11,0,49.0,415.0,5.2,28.0,461.0,442.77,329.95
2016,5,27,11,15,31.5,340.0,5.0,28.0,369.5,355.52,265.1
2016,5,27,11,30,14.0,265.0,4.8,28.0,278.0,262.78,195.81
2016,5,27,11,45,15.0,285.0,4.65,28.5,299.5,283.11,210.51
2016,5,27,12,0,16.0,305.0,4.5,29.0,321.0,303.42,224.84
2016,5,27,12,15,17.0,312.5,4.2,29.0,329.5,311.75,230.71
2016,5,27,12,30,18.0,320.0,3.9,29.0,338.0,319.95,236.53
2016,5,27,12,45,15.5,280.0,3.6,29.5,295.5,279.3,206.12
2016,5,27,13,0,13.0,240.0,3.3,30.0,253.0,238.67,175.76
2016,5,27,13,15,13.5,252.5,2.9,30.0,266.0,250.77,184.66
2016,5,27,13,30,14.0,265.0,2.5,30.0,279.0,262.77,193.3
2016,5,27,13,45,20.5,312.0,2.2,30.0,331.5,312.97,229.86
2016,5,27,14,0,27.0,359.0,1.9,30.0,384.0,368.63,269.47
2016,5,27,14,15,24.5,339.5,1.65,29.5,362.0,346.33,253.6
2016,5,27,14,30,22.0,320.0,1.4,29.0,340.0,319.47,234.71
2016,5,27,14,45,87.5,361.0,1.2,29.0,434.0,415.26,304.79
2016,5,27,15,0,153.0,402.0,1.0,29.0,528.0,505.7,367.78
2016,5,27,15,15,441.5,282.5,0.9,29.0,620.0,605.75,441.67
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,674.1,490.84
2016,5,27,15,45,729.0,150.5,0.7,29.0,670.5,627.48,457.49
2016,5,27,16,0,728.0,138.0,0.6,29.0,629.0,579.01,423.39
2016,5,27,16,15,561.5,180.0,0.65,28.5,541.5,489.17,360.4
2016,5,27,16,30,395.0,222.0,0.7,28.0,454.0,408.99,303.22
2016,5,27,16,45,525.0,165.5,0.75,28.0,442.5,394.01,291.75
2016,5,27,17,0,655.0,109.0,0.8,28.0,431.0,363.08,265.69
2016,5,27,17,15,618.5,102.5,0.85,27.5,378.0,305.61,220.2
2016,5,27,17,30,582.0,96.0,0.9,27.0,325.0,251.52,176.37
2016,5,27,17,45,540.5,86.5,0.95,27.0,273.5,197.24,131.92
2016,5,27,18,0,499.0,77.0,1.0,27.0,222.0,147.51,92.08
2016,5,27,18,15,428.0,67.0,0.95,26.0,172.5,99.24,57.69
2016,5,27,18,30,357.0,57.0,0.9,25.0,123.0,58.44,33.73
2016,5,27,18,45,255.5,42.5,0.9,24.5,81.5,32.63,21.65
2016,5,27,19,0,154.0,28.0,0.9,24.0,40.0,21.9,10.54
2016,5,27,19,15,77.0,14.0,0.95,23.5,20.0,13.34,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,15.25,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,27.18,14.81
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,42.03,29.78
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,69.21,45.3
2016,5,28,6,45,122.0,66.0,3.3,23.5,89.0,69.46,46.63
2016,5,28,7,0,0.0,59.0,3.5,24.0,59.0,54.87,39.68
2016,5,28,7,15,0.0,69.0,3.65,24.0,69.0,64.17,47.28
2016,5,28,7,30,0.0,79.0,3.8,24.0,79.0,73.45,54.72
2016,5,28,7,45,5.5,123.5,4.0,24.5,126.5,116.04,88.71
2016,5,28,8,0,11.0,168.0,4.2,25.0,174.0,159.42,122.7
2016,5,28,8,15,82.5,215.0,4.25,25.5,263.5,236.33,182.14
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,322.88,248.23
2016,5,28,8,45,126.0,284.0,4.35,26.5,363.0,337.46,258.27
2016,5,28,9,0,98.0,306.0,4.4,27.0,373.0,346.25,263.69
2016,5,28,9,15,68.0,307.0,4.35,27.0,355.0,333.45,253.14
2016,5,28,9,30,38.0,308.0,4.3,27.0,337.0,317.54,240.12
2016,5,28,9,45,63.0,348.0,4.3,27.5,399.0,376.44,283.5
2016,5,28,10,0,88.0,388.0,4.3,28.0,461.0,437.43,327.44
2016,5,28,10,15,85.0,404.0,4.2,28.5,477.0,454.45,338.2
2016,5,28,10,30,82.0,420.0,4.1,29.0,493.0,471.01,348.64
2016,5,28,10,45,175.5,437.5,4.1,29.5,599.0,578.28,426.09
2016,5,28,11,0,269.0,455.0,4.1,30.0,705.0,690.06,504.06
2016,5,28,11,15,325.0,442.0,4.05,30.0,750.0,736.04,536.01
2016,5,28,11,30,381.0,429.0,4.0,30.0,795.0,782.69,568.42
2016,5,28,11,45,388.0,432.0,3.95,30.0,809.0,798.38,578.39
2016,5,28,12,0,395.0,435.0,3.9,30.0,823.0,812.52,587.5
2016,5,28,12,15,410.0,437.0,3.85,30.0,841.5,831.74,600.19
2016,5,28,12,30,425.0,439.0,3.8,30.0,860.0,853.37,614.32
2016,5,28,12,45,628.0,302.0,3.8,30.0,921.0,915.98,662.48
2016,5,28,13,0,831.0,165.0,3.8,30.0,982.0,969.54,699.09
2016,5,28,13,15,827.5,164.5,3.8,30.0,969.0,957.48,691.12
2016,5,28,13,30,824.0,164.0,3.8,30.0,956.0,942.21,681.62
2016,5,28,13,45,819.0,162.0,3.8,30.0,935.5,920.96,668.27
2016,5,28,14,0,814.0,160.0,3.8,30.0,915.0,896.72,653.01
2016,5,28,14,15,572.5,284.0,3.8,30.0,807.5,787.58,577.37
2016,5,28,14,30,331.0,408.0,3.8,30.0,700.0,679.53,497.64
2016,5,28,14,45,543.5,286.5,3.8,30.0,743.5,728.34,538.23
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,755.7,562.31
2016,5,28,15,15,742.5,162.0,3.75,29.5,747.5,712.87,533.41
2016,5,28,15,30,729.0,159.0,3.7,29.0,708.0,669.33,503.61
2016,5,28,15,45,712.5,154.5,3.65,29.0,663.5,620.51,468.42
2016,5,28,16,0,696.0,150.0,3.6,29.0,619.0,571.25,432.17
2016,5,28,16,15,674.0,145.0,3.5,28.5,571.0,518.29,393.06
2016,5,28,16,30,652.0,140.0,3.4,28.0,523.0,466.0,353.36
2016,5,28,16,45,624.5,133.5,3.3,28.0,472.0,410.78,309.76
2016,5,28,17,0,597.0,127.0,3.2,28.0,421.0,357.41,266.6
2016,5,28,17,15,559.5,119.0,3.1,27.5,369.0,301.43,221.23
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,247.44,176.77
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,194.8,133.32
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,147.01,94.88
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,100.4,61.22
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,62.1,37.89
2016,5,28,18,45,201.5,47.0,2.9,25.5,79.0,36.13,24.46
2016,5,28,19,0,109.0,30.0,2.9,25.0,39.0,24.69,12.75
2016,5,28,19,15,54.5,15.0,2.9,24.5,19.5,14.3,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,11.91,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,22.96,11.75
2016,5,29,6,15,21.0,46.5,2.25,22.0,50.5,40.63,28.69
2016,5,29,6,30,42.0,68.0,2.3,22.0,76.0,60.87,43.45
2016,5,29,6,45,68.0,90.0,2.4,22.5,107.5,86.2,62.75
2016,5,29,7,0,94.0,112.0,2.5,23.0,139.0,114.32,84.46
2016,5,29,7,15,210.0,126.5,2.55,23.0,204.5,159.7,117.28
2016,5,29,7,30,326.0,141.0,2.6,23.0,270.0,219.47,163.09
2016,5,29,7,45,274.5,173.5,2.7,23.5,293.0,252.33,191.82
2016,5,29,8,0,223.0,206.0,2.8,24.0,316.0,278.23,213.66
2016,5,29,8,15,430.5,176.0,2.85,24.0,419.0,361.25,277.76
2016,5,29,8,30,638.0,146.0,2.9,24.0,522.0,464.5,357.55
2016,5,29,8,45,417.5,228.0,2.95,24.5,483.0,451.91,347.17
2016,5,29,9,0,197.0,310.0,3.0,25.0,444.0,412.23,314.77
2016,5,29,9,15,109.0,291.0,3.0,25.0,366.0,348.23,265.84
2016,5,29,9,30,21.0,272.0,3.0,25.0,288.0,268.77,204.02
2016,5,29,9,45,14.0,234.0,3.0,25.5,245.0,229.2,173.37
2016,5,29,10,0,7.0,196.0,3.0,26.0,202.0,188.85,141.92
2016,5,29,10,15,12.0,245.0,3.0,26.5,255.5,239.43,179.92
2016,5,29,10,30,17.0,294.0,3.0,27.0,309.0,290.55,217.43
2016,5,29,10,45,16.0,289.5,3.05,27.5,304.5,286.17,213.36
2016,5,29,11,0,15.0,285.0,3.1,28.0,300.0,281.64,209.39
2016,5,29,11,15,17.5,312.5,3.05,28.0,330.0,310.6,230.55
2016,5,29,11,30,20.0,340.0,3.0,28.0,360.0,339.67,251.52
2016,5,29,11,45,24.0,365.0,3.0,28.0,389.0,367.85,271.81
2016,5,29,12,0,28.0,390.0,3.0,28.0,418.0,403.1,297.05
2016,5,29,12,15,432.0,273.5,2.95,28.0,701.5,698.88,518.02
2016,5,29,12,30,836.0,157.0,2.9,28.0,985.0,963.9,696.53
2016,5,29,12,45,832.5,159.0,2.9,28.5,980.0,960.83,690.9
2016,5,29,13,0,829.0,161.0,2.9,29.0,975.0,963.02,691.13
2016,5,29,13,15,826.0,160.0,2.85,29.0,963.0,951.02,683.26
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,935.8,673.53
2016,5,29,13,45,643.0,273.5,2.75,29.0,884.5,870.62,629.88
2016,5,29,14,0,463.0,388.0,2.7,29.0,818.0,803.58,580.44
2016,5,29,14,15,428.5,382.5,2.6,28.5,771.5,755.06,548.95
2016,5,29,14,30,394.0,377.0,2.5,28.0,725.0,702.57,514.26
2016,5,29,14,45,271.0,389.5,2.4,28.0,624.5,600.58,441.81
2016,5,29,15,0,148.0,402.0,2.3,28.0,524.0,501.43,370.16
2016,5,29,15,15,221.5,371.5,2.15,28.0,543.5,519.38,385.24
2016,5,29,15,30,295.0,341.0,2.0,28.0,563.0,534.43,397.09
2016,5,29,15,45,509.5,238.0,1.95,28.0,594.0,565.77,423.07
2016,5,29,16,0,724.0,135.0,1.9,28.0,625.0,573.61,430.79
2016,5,29,16,15,703.0,130.5,1.9,27.5,576.5,520.45,392.04
2016,5,29,16,30,682.0,126.0,1.9,27.0,528.0,467.79,352.8
2016,5,29,16,45,650.0,122.5,1.95,27.0,476.0,411.92,309.42
2016,5,29,17,0,618.0,119.0,2.0,27.0,424.0,358.31,266.56
2016,5,29,17,15,581.0,112.0,1.9,26.5,372.0,302.31,221.26
2016,5,29,17,30,544.0,105.0,1.8,26.0,320.0,249.81,177.96
2016,5,29,17,45,488.0,97.0,1.7,25.5,268.0,194.57,133.12
2016,5,29,18,0,432.0,89.0,1.6,25.0,216.0,146.96,95.45
2016,5,29,18,15,363.0,77.0,1.6,24.5,168.0,100.98,62.12
2016,5,29,18,30,294.0,65.0,1.6,24.0,120.0,63.17,38.97
2016,5,29,18,45,197.5,48.0,1.65,24.0,79.5,36.88,25.3
2016,5,29,19,0,101.0,31.0,1.7,24.0,39.0,25.46,13.63
2016,5,29,19,15,50.5,15.5,1.85,24.0,19.5,14.77,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.0,0.9,21.0,1.0,0.95,0.0
2016,5,30,6,0,0.0,2.0,0.9,21.0,2.0,1.85,0.0
2016,5,30,6,15,0.0,4.5,0.95,21.0,4.5,4.16,0.0
2016,5,30,6,30,0.0,7.0,1.0,21.0,7.0,6.48,0.0
2016,5,30,6,45,0.0,10.5,1.05,21.5,10.5,9.72,2.49
2016,5,30,7,0,0.0,14.0,1.1,22.0,14.0,12.97,5.22
2016,5,30,7,15,0.0,20.0,0.95,22.0,20.0,18.55,9.87
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,24.13,14.49
2016,5,30,7,45,0.0,29.0,0.7,22.0,29.0,26.93,16.74
2016,5,30,8,0,0.0,32.0,0.6,22.0,32.0,29.73,18.98
2016,5,30,8,15,3.0,105.5,0.5,22.5,107.5,99.52,75.41
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,169.17,129.42
2016,5,30,8,45,177.0,230.5,0.35,23.5,350.0,315.86,240.81
2016,5,30,9,0,348.0,282.0,0.3,24.0,517.0,479.63,358.0
2016,5,30,9,15,363.0,300.5,0.6,24.0,561.0,525.0,390.64
2016,5,30,9,30,378.0,319.0,0.9,24.0,605.0,570.81,424.49
2016,5,30,9,45,538.0,258.5,1.2,24.5,689.0,652.93,485.49
2016,5,30,10,0,698.0,198.0,1.5,25.0,773.0,743.02,550.77
2016,5,30,10,15,708.5,201.5,1.75,25.0,806.0,780.82,577.47
2016,5,30,10,30,719.0,205.0,2.0,25.0,839.0,816.87,603.05
2016,5,30,10,45,721.0,211.5,2.25,25.5,864.0,846.5,622.55
2016,5,30,11,0,723.0,218.0,2.5,26.0,889.0,873.56,640.28
2016,5,30,11,15,728.5,219.5,2.55,26.0,908.5,896.26,654.83
2016,5,30,11,30,734.0,221.0,2.6,26.0,928.0,916.29,667.7
2016,5,30,11,45,778.0,192.5,2.7,26.0,950.5,936.06,680.89
2016,5,30,12,0,822.0,164.0,2.8,26.0,973.0,958.43,695.82
2016,5,30,12,15,823.5,164.5,2.65,26.0,977.0,965.24,698.6
2016,5,30,12,30,825.0,165.0,2.5,26.0,981.0,968.83,699.45
2016,5,30,12,45,827.5,162.0,2.45,26.5,978.0,966.74,696.28
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,961.37,691.18
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,950.37,683.49
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,936.14,673.86
2016,5,30,13,45,825.5,153.5,2.1,27.0,934.0,917.56,661.54
2016,5,30,14,0,826.0,149.0,2.0,27.0,916.0,889.89,643.44
2016,5,30,14,15,820.0,147.0,1.9,27.0,889.5,867.61,628.94
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,836.76,608.81
2016,5,30,14,45,808.5,141.0,1.75,27.0,831.0,801.83,586.49
2016,5,30,15,0,803.0,137.0,1.7,27.0,799.0,764.5,562.49
2016,5,30,15,15,791.5,134.0,1.65,27.0,760.0,721.53,534.5
2016,5,30,15,30,780.0,131.0,1.6,27.0,721.0,677.02,503.94
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.5,629.6,470.93
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,580.96,436.17
2016,5,30,16,15,741.0,115.5,1.65,27.0,585.5,527.93,397.4
2016,5,30,16,30,721.0,112.0,1.7,27.0,537.0,474.05,356.8
2016,5,30,16,45,694.0,107.5,1.75,27.0,485.5,417.54,312.95
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,362.68,269.01
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.0,306.13,223.0
2016,5,30,17,30,597.0,92.0,1.6,26.0,328.0,252.73,178.62
2016,5,30,17,45,535.5,87.0,1.5,26.0,274.5,197.41,133.29
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,148.98,94.88
2016,5,30,18,15,406.0,71.0,1.3,25.5,172.5,100.43,59.62
2016,5,30,18,30,338.0,60.0,1.2,25.0,124.0,61.02,35.92
2016,5,30,18,45,241.5,45.0,1.1,24.5,83.5,34.49,23.28
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,23.43,12.29
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,14.3,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,3.0,13.5,1.85,21.5,14.0,12.87,0.0
2016,5,31,6,0,6.0,27.0,1.9,22.0,28.0,24.62,13.18
2016,5,31,6,15,37.5,49.0,1.95,22.0,56.0,42.5,30.3
2016,5,31,6,30,69.0,71.0,2.0,22.0,84.0,62.55,44.23
2016,5,31,6,45,100.5,91.5,2.1,22.5,117.5,89.33,63.99
2016,5,31,7,0,132.0,112.0,2.2,23.0,151.0,120.12,87.52
2016,5,31,7,15,66.0,114.0,2.25,23.0,133.5,118.1,88.94
2016,5,31,7,30,0.0,116.0,2.3,23.0,116.0,106.86,82.05
2016,5,31,7,45,3.0,137.5,2.35,23.0,139.0,127.81,98.6
2016,5,31,8,0,6.0,159.0,2.4,23.0,162.0,149.22,115.3
2016,5,31,8,15,102.0,209.5,2.45,23.0,269.5,241.08,186.95
2016,5,31,8,30,198.0,260.0,2.5,23.0,377.0,342.38,264.79
2016,5,31,8,45,111.0,255.0,2.6,23.5,321.5,301.81,232.69
2016,5,31,9,0,24.0,250.0,2.7,24.0,266.0,247.11,189.2
2016,5,31,9,15,12.0,189.0,2.75,24.5,197.0,184.08,139.98
2016,5,31,9,30,0.0,128.0,2.8,25.0,128.0,119.5,89.09
2016,5,31,9,45,0.5,134.5,2.85,25.5,135.0,126.02,93.89
2016,5,31,10,0,1.0,141.0,2.9,26.0,142.0,132.59,98.62
2016,5,31,10,15,9.5,221.0,2.9,26.0,229.5,214.75,161.63
2016,5,31,10,30,18.0,301.0,2.9,26.0,317.0,297.91,223.8
2016,5,31,10,45,9.0,181.5,2.95,26.5,189.5,178.0,132.73
2016,5,31,11,0,0.0,62.0,3.0,27.0,62.0,57.99,39.86
2016,5,31,11,15,38.5,263.5,3.1,27.0,300.5,287.57,216.11
2016,5,31,11,30,77.0,465.0,3.2,27.0,539.0,520.12,384.09
2016,5,31,11,45,46.5,385.0,3.3,27.5,430.5,414.84,306.77
2016,5,31,12,0,16.0,305.0,3.4,28.0,322.0,303.24,224.6
2016,5,31,12,15,8.5,220.0,3.65,28.0,229.5,215.42,159.66
2016,5,31,12,30,1.0,135.0,3.9,28.0,137.0,127.82,93.3
2016,5,31,12,45,0.5,91.0,4.2,28.0,92.0,85.86,61.19
2016,5,31,13,0,0.0,47.0,4.5,28.0,47.0,44.02,28.78
2016,5,31,13,15,0.0,53.5,4.55,27.5,53.5,50.1,33.61
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,56.17,38.45
2016,5,31,13,45,0.0,74.5,4.65,27.0,74.5,69.74,49.07
2016,5,31,14,0,0.0,89.0,4.7,27.0,89.0,83.3,59.67
2016,5,31,14,15,0.0,70.0,4.4,26.5,70.0,65.45,45.91
2016,5,31,14,30,0.0,51.0,4.1,26.0,51.0,47.64,32.07
2016,5,31,14,45,0.0,48.5,3.8,26.0,48.5,45.28,30.27
2016,5,31,15,0,0.0,46.0,3.5,26.0,46.0,42.92,28.46
2016,5,31,15,15,0.0,42.5,3.4,25.5,42.5,39.63,25.98
2016,5,31,15,30,0.0,39.0,3.3,25.0,39.0,36.34,23.49
2016,5,31,15,45,0.0,72.5,3.25,25.0,72.5,67.6,48.51
2016,5,31,16,0,0.0,106.0,3.2,25.0,106.0,98.85,73.45
2016,5,31,16,15,11.5,161.5,3.1,24.5,168.0,156.68,119.61
2016,5,31,16,30,23.0,217.0,3.0,24.0,230.0,212.65,163.93
2016,5,31,16,45,129.5,211.5,2.95,24.0,276.5,255.59,197.52
2016,5,31,17,0,236.0,206.0,2.9,24.0,323.0,284.52,218.44
2016,5,31,17,15,216.0,185.5,2.85,23.5,283.0,243.0,185.49
2016,5,31,17,30,196.0,165.0,2.8,23.0,243.0,204.53,154.73
2016,5,31,17,45,156.5,144.5,2.8,23.0,201.0,163.98,122.57
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,128.06,94.56
2016,5,31,18,15,89.0,99.5,2.7,23.0,122.5,94.93,68.83
2016,5,31,18,30,61.0,75.0,2.6,23.0,86.0,67.1,47.84
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.0,42.99,30.6
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,22.23,11.57
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,15.25,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,26.21,14.56
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.0,41.7,29.78
2016,6,1,6,30,240.0,72.0,1.0,21.0,117.0,67.75,44.81
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.0,102.95,66.81
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,148.03,99.62
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,194.35,136.48
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,246.24,178.63
2016,6,1,7,45,521.0,132.0,0.65,22.5,367.0,297.28,219.96
2016,6,1,8,0,562.0,140.0,0.6,23.0,419.0,354.18,264.86
2016,6,1,8,15,591.0,147.5,0.6,23.0,469.5,407.11,306.46
2016,6,1,8,30,620.0,155.0,0.6,23.0,520.0,462.14,348.46
2016,6,1,8,45,641.5,161.0,0.6,23.5,568.0,513.39,385.81
2016,6,1,9,0,663.0,167.0,0.6,24.0,616.0,565.34,422.41
2016,6,1,9,15,500.5,248.5,0.65,24.0,600.5,567.88,422.21
2016,6,1,9,30,338.0,330.0,0.7,24.0,585.0,552.48,408.91
2016,6,1,9,45,532.5,256.5,0.8,24.0,683.5,645.72,477.93
2016,6,1,10,0,727.0,183.0,0.9,24.0,782.0,749.36,551.56
2016,6,1,10,15,519.5,298.5,0.9,24.0,736.0,717.97,524.08
2016,6,1,10,30,312.0,414.0,0.9,24.0,690.0,667.41,484.62
2016,6,1,10,45,294.5,433.5,0.95,24.5,700.5,681.4,493.04
2016,6,1,11,0,277.0,453.0,1.0,25.0,711.0,693.33,499.32
2016,6,1,11,15,306.0,436.0,1.0,25.0,726.0,710.75,511.39
2016,6,1,11,30,335.0,419.0,1.0,25.0,741.0,727.82,523.18
2016,6,1,11,45,376.0,426.0,1.0,25.5,792.5,778.97,555.73
2016,6,1,12,0,417.0,433.0,1.0,26.0,844.0,833.58,589.37
2016,6,1,12,15,412.5,435.5,1.0,26.0,843.5,830.51,586.63
2016,6,1,12,30,408.0,438.0,1.0,26.0,843.0,829.63,585.94
2016,6,1,12,45,432.0,438.0,1.0,26.0,865.0,855.89,602.94
2016,6,1,13,0,456.0,438.0,1.0,26.0,887.0,875.89,615.72
2016,6,1,13,15,439.0,428.0,1.05,26.0,856.0,845.17,596.91
2016,6,1,13,30,422.0,418.0,1.1,26.0,825.0,812.87,577.48
2016,6,1,13,45,402.5,413.5,1.15,26.0,795.5,777.96,556.02
2016,6,1,14,0,383.0,409.0,1.2,26.0,766.0,746.44,536.39
2016,6,1,14,15,412.0,384.5,1.3,26.0,758.0,741.54,535.77
