Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,30,441.0,360.0,1.4,26.0,750.0,729.52,530.11
2016,6,1,14,45,343.5,377.5,1.55,26.5,674.5,647.22,473.4
2016,6,1,15,0,246.0,395.0,1.7,27.0,599.0,574.43,422.24
2016,6,1,15,15,142.5,353.0,1.75,27.0,469.5,443.3,329.45
2016,6,1,15,30,39.0,311.0,1.8,27.0,340.0,320.72,239.7
2016,6,1,15,45,298.5,260.0,1.9,27.0,464.0,445.16,336.82
2016,6,1,16,0,558.0,209.0,2.0,27.0,588.0,541.84,408.69
2016,6,1,16,15,377.5,235.5,1.95,26.5,483.5,434.06,328.41
2016,6,1,16,30,197.0,262.0,1.9,26.0,379.0,344.27,261.42
2016,6,1,16,45,109.5,221.5,1.85,26.0,285.5,255.64,194.78
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,175.49,133.86
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,153.58,117.45
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,132.18,101.06
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,110.34,84.0
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,89.4,67.48
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,69.62,51.47
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,50.17,35.42
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,34.07,23.11
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,17.63,8.14
2016,6,1,19,15,0.0,9.5,1.15,23.0,9.5,9.05,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,2.38,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,4.62,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,9.26,2.24
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,13.89,5.9
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,19.93,11.04
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,25.97,16.14
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,59.53,44.05
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,92.48,71.04
2016,6,2,7,45,19.5,146.0,2.6,21.5,155.5,140.92,109.53
2016,6,2,8,0,39.0,192.0,2.7,22.0,211.0,192.03,149.55
2016,6,2,8,15,116.0,226.5,2.75,22.0,293.0,262.34,204.2
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,340.25,264.36
2016,6,2,8,45,174.0,287.0,2.85,22.0,396.5,365.5,283.28
2016,6,2,9,0,155.0,313.0,2.9,22.0,418.0,388.59,300.23
2016,6,2,9,15,82.5,268.0,2.9,22.0,325.0,305.53,236.1
2016,6,2,9,30,10.0,223.0,2.9,22.0,232.0,215.15,165.02
2016,6,2,9,45,20.5,275.5,2.95,22.5,293.0,272.74,208.97
2016,6,2,10,0,31.0,328.0,3.0,23.0,354.0,335.24,255.4
2016,6,2,10,15,61.0,376.5,3.0,23.0,429.5,407.7,309.37
2016,6,2,10,30,91.0,425.0,3.0,23.0,505.0,482.31,363.84
2016,6,2,10,45,94.0,440.5,3.05,23.5,526.0,503.4,377.71
2016,6,2,11,0,97.0,456.0,3.1,24.0,547.0,524.31,391.62
2016,6,2,11,15,81.5,455.5,2.95,24.0,532.5,512.52,381.95
2016,6,2,11,30,66.0,455.0,2.8,24.0,518.0,499.71,371.75
2016,6,2,11,45,77.5,470.5,2.65,24.5,546.0,527.23,390.36
2016,6,2,12,0,89.0,486.0,2.5,25.0,574.0,554.67,408.43
2016,6,2,12,15,251.0,462.5,2.3,25.0,711.0,700.75,513.28
2016,6,2,12,30,413.0,439.0,2.1,25.0,848.0,834.96,604.77
2016,6,2,12,45,330.0,467.5,1.9,25.0,794.0,781.83,564.52
2016,6,2,13,0,247.0,496.0,1.7,25.0,740.0,722.13,521.44
2016,6,2,13,15,295.0,473.0,1.6,25.0,760.5,747.73,539.83
2016,6,2,13,30,343.0,450.0,1.5,25.0,781.0,765.4,552.09
2016,6,2,13,45,356.5,433.0,1.45,25.0,771.0,754.31,544.99
2016,6,2,14,0,370.0,416.0,1.4,25.0,761.0,741.25,536.89
2016,6,2,14,15,614.5,269.0,1.45,25.0,821.0,808.32,589.47
2016,6,2,14,30,859.0,122.0,1.5,25.0,881.0,847.49,618.07
2016,6,2,14,45,851.5,119.5,1.55,25.0,848.0,811.72,595.54
2016,6,2,15,0,844.0,117.0,1.6,25.0,815.0,773.56,571.93
2016,6,2,15,15,833.0,114.5,1.6,25.0,775.0,730.63,544.33
2016,6,2,15,30,822.0,112.0,1.6,25.0,735.0,685.98,514.77
2016,6,2,15,45,810.0,108.0,1.6,25.0,691.0,638.77,481.55
2016,6,2,16,0,798.0,104.0,1.6,25.0,647.0,588.94,445.63
2016,6,2,16,15,779.0,101.0,1.55,25.0,598.0,535.35,405.65
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,481.88,364.63
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,425.51,320.46
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,370.17,275.67
2016,6,2,17,15,684.0,83.5,1.4,24.5,393.0,311.46,227.49
2016,6,2,17,30,652.0,79.0,1.3,24.0,340.0,257.03,181.66
2016,6,2,17,45,610.5,72.0,1.25,24.0,287.5,201.17,134.58
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,149.72,92.25
2016,6,2,18,15,503.5,57.5,1.1,23.5,185.0,100.01,55.68
2016,6,2,18,30,438.0,50.0,1.0,23.0,135.0,58.04,30.96
2016,6,2,18,45,345.0,38.5,0.9,22.5,92.5,29.42,19.31
2016,6,2,19,0,252.0,27.0,0.8,22.0,50.0,21.23,11.14
2016,6,2,19,15,126.0,13.5,0.8,21.5,25.0,10.57,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,9.53,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,18.56,8.85
2016,6,3,6,15,0.0,38.0,1.55,19.0,38.0,34.82,24.2
2016,6,3,6,30,0.0,56.0,1.6,19.0,56.0,50.89,36.79
2016,6,3,6,45,0.5,76.5,1.65,19.5,77.0,69.5,52.5
2016,6,3,7,0,1.0,97.0,1.7,20.0,98.0,88.42,68.14
2016,6,3,7,15,55.5,129.0,1.7,20.0,151.0,128.45,98.83
2016,6,3,7,30,110.0,161.0,1.7,20.0,204.0,176.17,135.99
2016,6,3,7,45,127.0,186.5,1.7,20.5,243.5,212.84,165.01
2016,6,3,8,0,144.0,212.0,1.7,21.0,283.0,251.52,195.22
2016,6,3,8,15,476.0,144.0,1.85,21.0,417.5,349.64,270.69
2016,6,3,8,30,808.0,76.0,2.0,21.0,552.0,480.62,372.31
2016,6,3,8,45,825.0,78.0,2.15,21.5,600.5,534.03,413.78
2016,6,3,9,0,842.0,80.0,2.3,22.0,649.0,587.26,454.33
2016,6,3,9,15,592.5,204.0,2.4,22.5,618.5,586.18,449.69
2016,6,3,9,30,343.0,328.0,2.5,23.0,588.0,553.14,420.6
2016,6,3,9,45,323.5,354.0,2.7,23.5,609.5,579.51,438.75
2016,6,3,10,0,304.0,380.0,2.9,24.0,631.0,603.4,454.43
2016,6,3,10,15,600.5,235.5,2.95,24.0,757.0,723.25,546.62
2016,6,3,10,30,897.0,91.0,3.0,24.0,883.0,846.1,632.74
2016,6,3,10,45,656.0,243.0,3.05,24.5,832.0,817.41,609.35
2016,6,3,11,0,415.0,395.0,3.1,25.0,781.0,764.1,564.41
2016,6,3,11,15,215.0,340.5,3.1,25.0,541.0,534.03,400.4
2016,6,3,11,30,15.0,286.0,3.1,25.0,301.0,283.39,212.17
2016,6,3,11,45,7.5,188.0,3.1,25.0,195.5,183.82,137.54
2016,6,3,12,0,0.0,90.0,3.1,25.0,90.0,84.41,60.74
2016,6,3,12,15,64.5,298.0,3.05,25.0,362.0,348.63,263.7
2016,6,3,12,30,129.0,506.0,3.0,25.0,634.0,620.16,457.71
2016,6,3,12,45,218.5,492.5,2.95,25.5,708.5,692.84,508.08
2016,6,3,13,0,308.0,479.0,2.9,26.0,783.0,769.19,560.75
2016,6,3,13,15,158.0,331.0,2.85,26.0,487.5,474.13,353.74
2016,6,3,13,30,8.0,183.0,2.8,26.0,192.0,179.38,133.26
2016,6,3,13,45,4.0,147.5,2.75,26.0,152.0,142.01,105.21
2016,6,3,14,0,0.0,112.0,2.7,26.0,112.0,104.89,76.57
2016,6,3,14,15,21.5,246.5,2.65,25.5,266.0,253.8,191.39
2016,6,3,14,30,43.0,381.0,2.6,25.0,420.0,399.8,299.95
2016,6,3,14,45,28.5,321.5,2.55,25.0,347.0,328.94,247.37
2016,6,3,15,0,14.0,262.0,2.5,25.0,274.0,256.21,193.3
2016,6,3,15,15,57.0,308.5,2.45,25.0,352.5,333.99,253.18
2016,6,3,15,30,100.0,355.0,2.4,25.0,431.0,404.5,306.0
2016,6,3,15,45,65.5,309.5,2.35,25.0,358.0,333.71,253.21
2016,6,3,16,0,31.0,264.0,2.3,25.0,285.0,266.25,202.65
2016,6,3,16,15,142.0,260.0,2.15,24.5,346.0,323.88,248.53
2016,6,3,16,30,253.0,256.0,2.0,24.0,407.0,368.9,282.86
2016,6,3,16,45,127.0,203.5,1.9,24.0,279.5,247.26,189.87
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,140.01,107.16
2016,6,3,17,15,0.5,133.0,1.7,24.0,133.5,122.95,94.16
2016,6,3,17,30,0.0,115.0,1.6,24.0,115.0,106.01,80.92
2016,6,3,17,45,0.0,97.0,1.55,24.0,97.0,89.33,67.67
2016,6,3,18,0,0.0,79.0,1.5,24.0,79.0,72.76,54.29
2016,6,3,18,15,0.0,62.0,1.35,23.5,62.0,57.19,41.58
2016,6,3,18,30,0.0,45.0,1.2,23.0,45.0,41.77,28.74
2016,6,3,18,45,0.0,30.5,1.05,22.5,30.5,28.32,18.41
2016,6,3,19,0,0.0,16.0,0.9,22.0,16.0,14.83,6.16
2016,6,3,19,15,0.0,8.0,0.9,21.5,8.0,7.41,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,17.5,23.5,12.87,0.0
2016,6,4,6,0,231.0,27.0,2.3,18.0,47.0,21.43,11.17
2016,6,4,6,15,330.5,38.0,2.4,18.5,89.0,29.18,19.41
2016,6,4,6,30,430.0,49.0,2.5,19.0,131.0,53.57,29.43
2016,6,4,6,45,287.5,80.5,2.6,19.5,143.0,94.97,61.88
2016,6,4,7,0,145.0,112.0,2.7,20.0,155.0,121.63,89.28
2016,6,4,7,15,72.5,117.0,2.85,20.5,138.5,121.81,92.65
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,112.17,87.1
2016,6,4,7,45,0.0,135.0,3.15,22.0,135.5,124.5,96.45
2016,6,4,8,0,0.0,148.0,3.3,23.0,149.0,136.82,105.58
2016,6,4,8,15,10.5,181.0,3.45,23.5,188.0,172.06,132.92
2016,6,4,8,30,21.0,214.0,3.6,24.0,227.0,208.63,160.93
2016,6,4,8,45,13.5,203.5,3.75,24.5,212.5,196.48,150.66
2016,6,4,9,0,6.0,193.0,3.9,25.0,198.0,183.29,139.67
2016,6,4,9,15,109.0,274.5,4.0,25.0,357.5,331.55,254.88
2016,6,4,9,30,212.0,356.0,4.1,25.0,517.0,485.23,370.17
2016,6,4,9,45,254.5,369.0,4.2,25.5,572.0,542.73,411.31
2016,6,4,10,0,297.0,382.0,4.3,26.0,627.0,599.47,451.7
2016,6,4,10,15,370.0,370.0,4.35,26.0,688.0,659.12,495.44
2016,6,4,10,30,443.0,358.0,4.4,26.0,749.0,726.58,544.04
2016,6,4,10,45,366.5,403.5,4.45,26.0,734.0,713.69,532.2
2016,6,4,11,0,290.0,449.0,4.5,26.0,719.0,699.77,519.87
2016,6,4,11,15,275.5,464.0,4.55,26.0,725.0,708.5,525.37
2016,6,4,11,30,261.0,479.0,4.6,26.0,731.0,715.51,529.55
2016,6,4,11,45,253.0,487.5,4.65,26.0,734.5,720.78,532.85
2016,6,4,12,0,245.0,496.0,4.7,26.0,738.0,719.29,531.59
2016,6,4,12,15,330.5,467.5,4.75,26.0,795.0,781.32,577.28
2016,6,4,12,30,416.0,439.0,4.8,26.0,852.0,836.98,617.9
2016,6,4,12,45,410.0,436.5,4.85,26.0,842.0,827.94,611.63
2016,6,4,13,0,404.0,434.0,4.9,26.0,832.0,817.04,604.49
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,823.11,609.23
2016,6,4,13,30,433.0,419.0,4.9,26.0,837.0,822.97,609.75
2016,6,4,13,45,364.0,434.0,4.95,26.0,781.0,761.58,566.09
2016,6,4,14,0,295.0,449.0,5.0,26.0,725.0,705.34,525.68
2016,6,4,14,15,269.0,441.0,4.95,26.0,687.0,666.31,498.04
2016,6,4,14,30,243.0,433.0,4.9,26.0,649.0,627.56,470.34
2016,6,4,14,45,262.5,410.5,4.85,26.0,635.5,612.51,460.72
2016,6,4,15,0,282.0,388.0,4.8,26.0,622.0,595.28,449.33
2016,6,4,15,15,230.0,375.0,4.7,26.0,560.0,528.26,400.07
2016,6,4,15,30,178.0,362.0,4.6,26.0,498.0,468.67,355.86
2016,6,4,15,45,213.0,334.5,4.55,26.0,487.0,456.2,347.9
2016,6,4,16,0,248.0,307.0,4.5,26.0,476.0,442.73,338.63
2016,6,4,16,15,277.5,276.5,4.3,25.5,453.0,416.59,319.86
2016,6,4,16,30,307.0,246.0,4.1,25.0,430.0,387.04,297.9
2016,6,4,16,45,285.5,225.0,3.9,25.0,383.5,339.61,260.92
2016,6,4,17,0,264.0,204.0,3.7,25.0,337.0,294.1,224.96
2016,6,4,17,15,256.0,180.5,3.35,24.5,297.0,253.04,192.12
2016,6,4,17,30,248.0,157.0,3.0,24.0,257.0,212.73,159.28
2016,6,4,17,45,387.5,115.5,2.65,24.0,245.0,190.33,134.81
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,151.91,96.12
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,103.32,60.08
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,62.47,35.33
2016,6,4,18,45,301.0,43.5,1.55,22.5,92.5,33.19,22.52
2016,6,4,19,0,205.0,31.0,1.3,22.0,50.0,24.13,13.64
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.0,12.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,92.0,15.5,3.3,19.5,23.5,14.77,0.0
2016,6,5,6,0,184.0,31.0,3.5,20.0,47.0,24.26,13.26
2016,6,5,6,15,287.0,44.0,3.6,20.5,89.5,33.74,23.09
2016,6,5,6,30,390.0,57.0,3.7,21.0,132.0,59.23,34.82
2016,6,5,6,45,279.5,84.0,3.8,21.5,146.5,96.92,63.36
2016,6,5,7,0,169.0,111.0,3.9,22.0,161.0,124.38,89.86
2016,6,5,7,15,311.0,115.5,4.0,22.5,230.5,170.39,122.44
2016,6,5,7,30,453.0,120.0,4.1,23.0,300.0,233.55,170.84
2016,6,5,7,45,583.0,109.0,4.25,23.5,376.0,296.34,220.86
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,371.18,281.12
2016,6,5,8,15,739.0,102.0,4.45,24.5,505.0,428.83,328.61
2016,6,5,8,30,765.0,106.0,4.5,25.0,558.0,486.25,374.65
2016,6,5,8,45,788.0,108.0,4.55,25.5,608.5,541.24,417.57
2016,6,5,9,0,811.0,110.0,4.6,26.0,659.0,596.74,459.62
2016,6,5,9,15,463.5,233.0,4.6,26.0,551.5,527.2,404.58
2016,6,5,9,30,116.0,356.0,4.6,26.0,444.0,418.77,317.86
2016,6,5,9,45,300.5,333.5,4.65,26.5,577.5,542.46,412.1
2016,6,5,10,0,485.0,311.0,4.7,27.0,711.0,680.54,513.29
2016,6,5,10,15,426.5,350.5,4.75,27.0,713.5,689.57,517.27
2016,6,5,10,30,368.0,390.0,4.8,27.0,716.0,689.55,515.36
2016,6,5,10,45,632.5,257.0,4.85,27.5,836.5,809.02,605.04
2016,6,5,11,0,897.0,124.0,4.9,28.0,957.0,924.69,683.69
2016,6,5,11,15,901.0,125.0,4.9,28.0,977.5,948.39,698.29
2016,6,5,11,30,905.0,126.0,4.9,28.0,998.0,968.83,711.28
2016,6,5,11,45,688.5,280.0,4.95,28.0,948.0,936.49,688.77
2016,6,5,12,0,472.0,434.0,5.0,28.0,898.0,884.97,646.9
2016,6,5,12,15,698.0,276.5,4.95,28.0,966.5,954.09,701.07
2016,6,5,12,30,924.0,119.0,4.9,28.0,1035.0,1008.99,736.95
2016,6,5,12,45,922.0,119.5,4.9,28.0,1031.0,1006.11,734.72
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,999.78,730.72
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,988.99,723.5
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,974.69,714.09
2016,6,5,13,45,910.5,119.0,4.8,28.0,983.0,954.18,701.02
2016,6,5,14,0,905.0,119.0,4.8,28.0,963.0,930.42,685.84
2016,6,5,14,15,899.5,118.0,4.7,28.0,936.0,902.57,667.24
2016,6,5,14,30,894.0,117.0,4.6,28.0,909.0,871.75,646.67
2016,6,5,14,45,883.0,117.0,4.6,28.0,874.5,834.61,622.4
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,795.21,596.42
2016,6,5,15,15,861.5,114.5,4.5,27.5,800.0,751.75,568.08
2016,6,5,15,30,851.0,112.0,4.4,27.0,760.0,706.45,537.87
2016,6,5,15,45,840.0,108.5,4.3,27.0,715.5,658.27,502.54
2016,6,5,16,0,829.0,105.0,4.2,27.0,671.0,609.27,465.82
2016,6,5,16,15,811.0,102.0,3.95,26.5,621.5,554.86,424.75
2016,6,5,16,30,793.0,99.0,3.7,26.0,572.0,500.38,382.48
2016,6,5,16,45,719.5,104.5,3.45,26.0,504.0,427.77,324.94
2016,6,5,17,0,646.0,110.0,3.2,26.0,436.0,362.73,272.43
2016,6,5,17,15,604.5,108.0,2.85,25.5,385.0,308.53,227.67
2016,6,5,17,30,563.0,106.0,2.5,25.0,334.0,258.19,185.43
2016,6,5,17,45,530.5,94.0,2.15,24.5,283.5,204.81,140.67
2016,6,5,18,0,498.0,82.0,1.8,24.0,233.0,154.89,99.6
2016,6,5,18,15,442.5,70.5,1.65,23.0,184.5,106.7,63.69
2016,6,5,18,30,387.0,59.0,1.5,22.0,136.0,64.23,37.03
2016,6,5,18,45,301.5,45.0,1.4,21.5,94.0,34.34,23.63
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,24.12,13.79
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,12.19,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,13.34,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,22.39,11.96
2016,6,6,6,15,372.0,38.5,2.6,18.5,96.0,29.67,19.84
2016,6,6,6,30,481.0,49.0,2.8,19.0,141.0,54.65,29.49
2016,6,6,6,45,549.0,56.5,3.0,19.5,193.5,98.84,54.55
2016,6,6,7,0,617.0,64.0,3.2,20.0,246.0,151.07,93.12
2016,6,6,7,15,662.5,69.5,3.15,20.5,301.5,204.46,137.59
2016,6,6,7,30,708.0,75.0,3.1,21.0,357.0,264.64,189.12
2016,6,6,7,45,740.0,79.5,3.1,22.0,412.0,321.82,238.2
2016,6,6,8,0,772.0,84.0,3.1,23.0,467.0,381.68,288.25
2016,6,6,8,15,795.5,87.5,3.2,23.5,520.5,439.17,335.83
2016,6,6,8,30,819.0,91.0,3.3,24.0,574.0,497.78,382.78
2016,6,6,8,45,836.5,94.0,3.4,25.0,624.5,553.4,425.24
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,608.69,465.96
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,659.93,504.06
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,710.02,540.4
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,756.01,570.39
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,800.1,598.35
2016,6,6,10,15,907.0,108.0,3.45,27.0,882.5,839.62,623.79
2016,6,6,10,30,914.0,110.0,3.4,27.0,917.0,876.57,647.25
2016,6,6,10,45,919.0,111.0,3.4,27.5,944.0,908.06,665.88
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,936.51,682.37
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,960.4,696.83
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,980.91,709.11
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,996.51,718.26
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,1008.57,725.21
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,1014.67,728.44
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,1017.23,729.55
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,1014.37,726.29
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,1007.99,720.96
2016,6,6,13,15,933.0,112.5,3.05,29.0,1023.0,996.14,713.32
2016,6,6,13,30,930.0,112.0,3.0,29.0,1011.0,980.74,703.54
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.5,960.47,691.12
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,936.85,676.6
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,908.22,658.47
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,876.59,638.37
2016,6,6,14,45,896.0,110.0,2.85,29.0,879.5,838.39,613.86
2016,6,6,15,0,883.0,111.0,2.8,29.0,844.0,798.02,587.78
2016,6,6,15,15,872.5,109.0,2.75,28.5,804.0,754.67,560.6
2016,6,6,15,30,862.0,107.0,2.7,28.0,764.0,709.47,531.64
2016,6,6,15,45,849.0,104.0,2.65,28.0,718.5,660.04,496.41
2016,6,6,16,0,836.0,101.0,2.6,28.0,673.0,609.47,459.52
2016,6,6,16,15,818.5,98.0,2.45,28.0,623.5,555.43,418.82
2016,6,6,16,30,801.0,95.0,2.3,28.0,574.0,500.89,376.72
2016,6,6,16,45,778.5,91.0,2.2,28.0,521.5,443.26,331.36
2016,6,6,17,0,756.0,87.0,2.1,28.0,469.0,386.62,285.48
2016,6,6,17,15,725.0,82.5,1.95,27.5,414.5,327.87,237.39
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,269.69,188.8
2016,6,6,17,45,650.5,72.5,1.7,26.5,305.5,212.34,141.02
2016,6,6,18,0,607.0,67.0,1.6,26.0,251.0,159.56,97.94
2016,6,6,18,15,542.5,59.5,1.45,25.0,199.0,107.57,59.69
2016,6,6,18,30,478.0,52.0,1.3,24.0,147.0,63.17,33.3
2016,6,6,18,45,376.5,41.0,1.2,23.0,102.0,31.43,21.03
2016,6,6,19,0,275.0,30.0,1.1,22.0,57.0,23.78,13.53
2016,6,6,19,15,137.5,15.0,1.1,21.5,28.5,11.76,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.5,0.9,19.0,24.0,14.77,0.0
2016,6,7,6,0,198.0,31.0,0.9,20.0,48.0,24.27,13.34
2016,6,7,6,15,301.0,43.5,1.0,20.5,91.0,33.35,22.81
2016,6,7,6,30,404.0,56.0,1.1,21.0,134.0,58.14,33.9
2016,6,7,6,45,470.5,66.0,1.2,21.5,184.0,99.72,57.95
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,149.25,94.0
2016,6,7,7,15,584.0,83.0,1.25,22.5,287.5,199.6,134.77
2016,6,7,7,30,631.0,90.0,1.2,23.0,341.0,255.07,180.88
2016,6,7,7,45,664.5,95.5,1.2,24.0,394.5,309.51,226.07
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,366.92,272.4
2016,6,7,8,15,723.5,106.0,1.3,25.5,500.0,422.97,317.23
2016,6,7,8,30,749.0,111.0,1.4,26.0,552.0,481.72,362.65
2016,6,7,8,45,768.0,114.5,1.55,26.5,601.5,535.13,403.12
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,588.71,442.57
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,638.78,478.56
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,688.02,513.03
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,733.48,543.06
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,774.5,568.45
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,813.07,592.67
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,849.34,615.18
2016,6,7,10,45,861.5,134.5,1.8,28.5,915.5,880.06,632.67
2016,6,7,11,0,867.0,136.0,1.8,29.0,943.0,907.96,648.24
2016,6,7,11,15,871.5,137.5,1.85,29.0,963.0,931.96,663.14
2016,6,7,11,30,876.0,139.0,1.9,29.0,983.0,952.82,676.12
2016,6,7,11,45,881.5,137.5,1.95,29.0,996.0,968.58,685.99
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,981.06,693.93
2016,6,7,12,15,887.5,136.0,2.0,29.0,1013.0,986.82,697.22
2016,6,7,12,30,888.0,136.0,2.0,29.0,1017.0,989.27,698.63
2016,6,7,12,45,889.0,134.5,2.05,29.5,1014.0,987.56,696.75
2016,6,7,13,0,890.0,133.0,2.1,30.0,1011.0,982.54,692.95
2016,6,7,13,15,598.0,300.0,2.1,30.0,887.0,870.35,619.79
2016,6,7,13,30,306.0,467.0,2.1,30.0,763.0,745.9,531.03
2016,6,7,13,45,591.5,298.0,2.15,30.0,855.5,843.15,605.14
2016,6,7,14,0,877.0,129.0,2.2,30.0,948.0,914.54,654.04
2016,6,7,14,15,871.0,128.0,2.2,30.0,921.5,887.08,636.41
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,856.77,617.8
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.0,820.78,595.77
2016,6,7,15,0,848.0,123.0,2.3,30.0,827.0,782.44,571.97
2016,6,7,15,15,837.0,121.0,2.25,29.5,787.5,740.11,545.66
2016,6,7,15,30,826.0,119.0,2.2,29.0,748.0,697.74,518.3
2016,6,7,15,45,811.0,116.5,2.2,29.0,703.5,648.6,483.89
2016,6,7,16,0,796.0,114.0,2.2,29.0,659.0,598.6,448.03
2016,6,7,16,15,777.5,110.5,2.1,29.0,610.0,545.09,408.29
2016,6,7,16,30,759.0,107.0,2.0,29.0,561.0,491.63,367.56
2016,6,7,16,45,738.5,101.5,1.9,29.0,510.0,435.67,323.91
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,378.9,278.48
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,321.05,231.72
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,265.96,186.13
2016,6,7,17,45,607.5,80.0,1.55,28.0,298.5,210.03,139.83
2016,6,7,18,0,562.0,74.0,1.5,28.0,245.0,158.95,98.5
2016,6,7,18,15,497.5,65.5,1.35,27.0,194.5,108.69,61.87
2016,6,7,18,30,433.0,57.0,1.2,26.0,144.0,66.08,36.37
2016,6,7,18,45,336.0,45.0,1.1,25.0,100.0,34.99,23.83
2016,6,7,19,0,239.0,33.0,1.0,24.0,56.0,25.7,15.0
2016,6,7,19,15,119.5,16.5,1.05,23.5,28.0,12.98,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,74.0,16.0,0.25,21.5,22.5,15.25,0.0
2016,6,8,6,0,148.0,32.0,0.2,22.0,45.0,25.04,13.84
2016,6,8,6,15,238.0,47.5,0.35,22.5,85.5,36.47,25.26
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,60.23,37.01
2016,6,8,6,45,420.0,67.5,0.7,23.5,174.5,96.03,56.48
2016,6,8,7,0,512.0,72.0,0.9,24.0,223.0,141.31,87.82
2016,6,8,7,15,512.5,90.0,1.1,24.5,267.5,190.37,128.96
2016,6,8,7,30,513.0,108.0,1.3,25.0,312.0,239.22,170.62
2016,6,8,7,45,593.5,106.5,1.55,25.5,376.0,295.84,216.27
2016,6,8,8,0,674.0,105.0,1.8,26.0,440.0,360.79,268.33
2016,6,8,8,15,630.5,132.0,1.9,26.0,473.0,405.92,305.96
2016,6,8,8,30,587.0,159.0,2.0,26.0,506.0,445.26,337.66
2016,6,8,8,45,515.5,204.0,2.15,26.5,528.0,478.37,362.51
2016,6,8,9,0,444.0,249.0,2.3,27.0,550.0,505.1,381.33
2016,6,8,9,15,341.0,300.5,2.35,27.0,541.0,506.83,381.26
2016,6,8,9,30,238.0,352.0,2.4,27.0,532.0,498.16,373.03
2016,6,8,9,45,387.5,323.5,2.45,27.5,635.0,595.22,443.97
2016,6,8,10,0,537.0,295.0,2.5,28.0,738.0,703.77,520.41
2016,6,8,10,15,359.0,366.5,2.5,28.0,668.5,645.18,475.07
2016,6,8,10,30,181.0,438.0,2.5,28.0,599.0,573.44,420.58
2016,6,8,10,45,228.5,445.0,2.5,28.5,654.0,627.78,458.43
2016,6,8,11,0,276.0,452.0,2.5,29.0,709.0,688.63,499.17
2016,6,8,11,15,556.5,304.0,2.5,29.0,835.5,814.31,591.0
2016,6,8,11,30,837.0,156.0,2.5,29.0,962.0,931.78,669.7
2016,6,8,11,45,824.0,168.0,2.5,29.0,970.0,950.05,679.96
2016,6,8,12,0,811.0,180.0,2.5,29.0,978.0,957.66,684.37
2016,6,8,12,15,625.0,312.5,2.5,29.0,929.0,916.35,655.43
2016,6,8,12,30,439.0,445.0,2.5,29.0,880.0,867.02,617.46
2016,6,8,12,45,298.5,475.5,2.55,29.0,771.0,757.28,542.79
2016,6,8,13,0,158.0,506.0,2.6,29.0,662.0,645.28,464.73
2016,6,8,13,15,476.5,345.5,2.6,29.0,808.0,799.95,579.68
2016,6,8,13,30,795.0,185.0,2.6,29.0,954.0,930.81,669.91
2016,6,8,13,45,790.0,183.5,2.65,29.0,934.5,911.14,656.89
2016,6,8,14,0,785.0,182.0,2.7,29.0,915.0,888.59,643.32
2016,6,8,14,15,558.0,296.0,2.7,29.0,810.0,783.35,570.7
2016,6,8,14,30,331.0,410.0,2.7,29.0,705.0,679.22,495.11
2016,6,8,14,45,538.0,293.0,2.7,29.0,750.0,728.24,535.31
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,758.14,560.74
2016,6,8,15,15,731.5,172.5,2.7,28.5,756.5,715.41,532.25
2016,6,8,15,30,718.0,169.0,2.7,28.0,718.0,671.47,502.78
2016,6,8,15,45,701.0,165.0,2.7,28.0,674.0,623.79,468.96
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,575.71,434.1
2016,6,8,16,15,508.5,202.0,2.6,27.5,536.5,479.35,362.6
2016,6,8,16,30,333.0,243.0,2.5,27.0,443.0,397.89,301.47
2016,6,8,16,45,463.0,188.5,2.4,27.0,439.0,389.09,294.01
2016,6,8,17,0,593.0,134.0,2.3,27.0,435.0,365.23,272.69
2016,6,8,17,15,557.5,126.0,2.15,26.5,383.0,310.35,228.33
2016,6,8,17,30,522.0,118.0,2.0,26.0,331.0,257.12,184.7
2016,6,8,17,45,478.0,107.0,1.85,26.0,280.5,204.46,141.37
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,156.59,102.81
2016,6,8,18,15,370.5,83.5,1.6,25.5,181.5,110.29,68.77
2016,6,8,18,30,307.0,71.0,1.5,25.0,133.0,71.44,44.15
2016,6,8,18,45,226.5,53.5,1.4,24.5,92.0,40.89,28.85
2016,6,8,19,0,146.0,36.0,1.3,24.0,51.0,29.44,18.06
2016,6,8,19,15,73.0,18.0,1.35,23.5,25.5,15.1,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,15.5,1.0,21.5,22.5,14.77,0.0
2016,6,9,6,0,149.0,31.0,1.1,22.0,45.0,24.23,13.15
2016,6,9,6,15,240.5,46.5,1.0,22.5,85.5,35.67,24.54
2016,6,9,6,30,332.0,62.0,0.9,23.0,126.0,59.26,36.25
2016,6,9,6,45,404.0,72.5,0.85,23.5,175.0,97.61,58.45
2016,6,9,7,0,476.0,83.0,0.8,24.0,224.0,145.52,92.65
2016,6,9,7,15,523.5,91.5,1.0,24.5,275.5,193.62,130.97
2016,6,9,7,30,571.0,100.0,1.2,25.0,327.0,246.99,174.8
2016,6,9,7,45,609.5,105.0,1.4,25.5,379.5,299.13,218.14
2016,6,9,8,0,648.0,110.0,1.6,26.0,432.0,354.87,263.72
2016,6,9,8,15,674.5,115.5,1.7,26.0,483.0,409.09,307.7
2016,6,9,8,30,701.0,121.0,1.8,26.0,534.0,464.97,351.85
2016,6,9,8,45,721.5,125.0,1.95,26.5,582.0,517.51,391.89
2016,6,9,9,0,742.0,129.0,2.1,27.0,630.0,571.13,431.59
2016,6,9,9,15,757.5,132.0,2.2,27.0,674.5,619.75,467.44
2016,6,9,9,30,773.0,135.0,2.3,27.0,719.0,667.76,502.11
2016,6,9,9,45,785.5,137.5,2.4,27.5,758.5,712.2,532.6
2016,6,9,10,0,798.0,140.0,2.5,28.0,798.0,755.24,560.5
2016,6,9,10,15,564.0,273.5,2.6,28.0,748.5,725.25,535.2
2016,6,9,10,30,330.0,407.0,2.7,28.0,699.0,672.37,492.88
2016,6,9,10,45,579.5,277.5,2.8,28.5,809.0,780.16,572.72
2016,6,9,11,0,829.0,148.0,2.9,29.0,919.0,884.15,643.04
2016,6,9,11,15,833.5,149.5,2.95,29.0,938.5,907.36,657.16
2016,6,9,11,30,838.0,151.0,3.0,29.0,958.0,927.56,670.0
2016,6,9,11,45,842.5,150.5,3.1,29.5,971.0,942.81,678.71
2016,6,9,12,0,847.0,150.0,3.2,30.0,984.0,954.91,685.46
2016,6,9,12,15,848.0,150.0,3.25,30.0,988.0,960.93,689.42
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,963.83,691.52
2016,6,9,12,45,847.5,150.5,3.35,30.0,988.5,961.73,690.52
2016,6,9,13,0,846.0,151.0,3.4,30.0,985.0,956.55,687.67
2016,6,9,13,15,843.5,150.0,3.4,30.0,973.5,945.83,681.01
2016,6,9,13,30,841.0,149.0,3.4,30.0,962.0,931.9,672.4
2016,6,9,13,45,836.5,148.0,3.4,30.0,943.0,912.95,660.58
2016,6,9,14,0,832.0,147.0,3.4,30.0,924.0,890.97,646.84
2016,6,9,14,15,825.5,145.0,3.35,30.0,898.0,863.39,629.14
2016,6,9,14,30,819.0,143.0,3.3,30.0,872.0,837.59,612.65
2016,6,9,14,45,790.5,153.0,3.3,30.0,834.5,798.07,587.13
2016,6,9,15,0,762.0,163.0,3.3,30.0,797.0,757.58,560.81
2016,6,9,15,15,749.5,160.0,3.25,29.5,758.5,715.91,533.47
2016,6,9,15,30,737.0,157.0,3.2,29.0,720.0,673.27,504.52
2016,6,9,15,45,544.0,221.5,3.2,29.0,623.5,573.11,430.47
2016,6,9,16,0,351.0,286.0,3.2,29.0,527.0,485.94,365.02
2016,6,9,16,15,504.0,214.0,3.1,29.0,531.5,488.21,368.19
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,472.9,356.4
2016,6,9,16,45,628.0,136.5,2.95,29.0,485.5,418.07,313.47
2016,6,9,17,0,599.0,131.0,2.9,29.0,435.0,365.19,271.19
2016,6,9,17,15,563.5,123.5,2.7,28.5,383.5,310.46,227.12
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,257.42,183.73
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.0,204.65,140.78
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,156.76,102.53
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.0,110.32,68.33
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,71.21,43.53
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,40.86,28.71
2016,6,9,19,0,151.0,37.0,1.6,25.0,52.0,28.82,17.53
2016,6,9,19,15,75.5,18.5,1.65,24.5,26.0,15.5,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,14.3,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,23.45,12.55
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,32.55,21.91
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,55.87,32.4
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,95.51,54.54
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,143.44,88.86
2016,6,10,7,15,578.0,78.5,1.9,24.0,281.0,192.65,128.86
2016,6,10,7,30,624.0,85.0,2.0,24.0,333.0,246.84,174.49
2016,6,10,7,45,406.0,147.0,2.1,24.5,317.5,268.78,200.36
2016,6,10,8,0,188.0,209.0,2.2,25.0,302.0,264.4,201.73
2016,6,10,8,15,278.5,218.5,2.25,25.5,374.0,326.19,248.82
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,396.43,301.8
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,478.43,364.0
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,574.03,435.57
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,623.67,471.69
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,672.51,506.62
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,715.3,534.99
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,757.92,561.71
2016,6,10,10,15,838.0,123.0,2.4,28.0,838.5,795.81,585.99
2016,6,10,10,30,846.0,125.0,2.4,28.0,872.0,831.42,608.57
2016,6,10,10,45,852.5,126.0,2.4,28.5,899.0,862.31,626.65
2016,6,10,11,0,859.0,127.0,2.4,29.0,926.0,890.48,642.82
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.5,913.95,657.16
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,934.32,669.55
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,950.08,678.15
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,962.62,684.78
2016,6,10,12,15,882.0,124.5,2.5,30.0,996.5,969.44,688.81
2016,6,10,12,30,883.0,125.0,2.5,30.0,1001.0,972.96,690.91
2016,6,10,12,45,882.0,125.0,2.55,30.5,997.5,970.86,688.65
2016,6,10,13,0,881.0,125.0,2.6,31.0,994.0,965.5,684.48
2016,6,10,13,15,879.0,124.5,2.6,31.0,983.0,955.37,678.36
2016,6,10,13,30,877.0,124.0,2.6,31.0,972.0,941.88,670.23
2016,6,10,13,45,872.0,123.5,2.6,31.0,953.0,922.32,658.31
2016,6,10,14,0,867.0,123.0,2.6,31.0,934.0,899.63,644.45
2016,6,10,14,15,525.5,283.0,2.6,31.0,770.5,742.43,538.12
2016,6,10,14,30,184.0,443.0,2.6,31.0,607.0,582.27,421.31
2016,6,10,14,45,229.0,417.5,2.65,31.0,613.5,587.28,427.59
2016,6,10,15,0,274.0,392.0,2.7,31.0,620.0,592.52,432.9
2016,6,10,15,15,251.5,375.5,2.65,30.5,577.5,548.09,402.77
2016,6,10,15,30,229.0,359.0,2.6,30.0,535.0,501.36,370.86
2016,6,10,15,45,504.5,236.0,2.6,30.0,592.0,561.12,418.81
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,588.87,441.49
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,536.54,402.85
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,484.23,363.55
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,426.54,318.57
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,371.94,274.75
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,315.58,229.03
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,262.01,184.62
2016,6,10,17,45,564.0,86.0,1.85,28.0,292.0,207.07,139.39
2016,6,10,18,0,510.0,81.0,1.7,28.0,239.0,158.0,100.03
2016,6,10,18,15,446.5,71.5,1.55,27.5,190.0,109.93,64.74
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,68.37,39.0
2016,6,10,18,45,288.0,49.0,1.3,26.5,98.0,37.33,25.65
2016,6,10,19,0,193.0,36.0,1.2,26.0,55.0,28.01,16.87
2016,6,10,19,15,96.5,18.0,1.2,25.5,27.5,14.15,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,15.25,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,26.25,14.6
2016,6,11,6,15,193.0,49.5,2.2,23.5,81.5,38.03,26.38
2016,6,11,6,30,278.0,67.0,2.4,24.0,121.0,61.11,38.88
2016,6,11,6,45,350.0,79.0,2.6,24.5,168.5,97.48,60.41
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,142.31,92.37
2016,6,11,7,15,211.0,78.5,2.9,25.0,141.0,115.32,80.5
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,61.39,44.64
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,100.2,75.71
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,138.93,106.01
2016,6,11,8,15,326.5,143.5,3.25,26.0,336.0,279.86,214.44
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,454.78,347.93
2016,6,11,8,45,669.0,144.5,3.35,26.5,568.5,506.31,386.93
2016,6,11,9,0,686.0,152.0,3.4,27.0,616.0,558.07,425.46
2016,6,11,9,15,703.0,156.0,3.4,27.0,660.0,606.42,461.33
2016,6,11,9,30,720.0,160.0,3.4,27.0,704.0,654.45,496.17
2016,6,11,9,45,724.0,169.0,3.45,27.5,741.0,697.28,525.53
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,738.25,552.95
2016,6,11,10,15,738.5,181.0,3.5,28.0,811.5,776.55,578.97
2016,6,11,10,30,749.0,184.0,3.5,28.0,845.0,810.83,601.29
2016,6,11,10,45,748.5,192.0,3.55,28.5,870.0,840.16,619.17
2016,6,11,11,0,748.0,200.0,3.6,29.0,895.0,866.69,635.09
2016,6,11,11,15,753.0,201.5,3.6,29.0,914.5,889.22,649.33
2016,6,11,11,30,758.0,203.0,3.6,29.0,934.0,909.03,661.8
2016,6,11,11,45,530.0,341.0,3.6,29.0,855.5,843.37,613.08
2016,6,11,12,0,302.0,479.0,3.6,29.0,777.0,760.4,550.22
2016,6,11,12,15,529.0,346.5,3.55,29.0,871.0,857.7,623.01
2016,6,11,12,30,756.0,214.0,3.5,29.0,965.0,942.85,682.76
2016,6,11,12,45,514.5,351.5,3.5,29.5,862.0,849.35,614.31
2016,6,11,13,0,273.0,489.0,3.5,30.0,759.0,743.32,535.21
2016,6,11,13,15,511.5,349.5,3.45,30.0,847.5,836.27,605.74
2016,6,11,13,30,750.0,210.0,3.4,30.0,936.0,911.99,660.2
2016,6,11,13,45,746.0,207.5,3.4,30.0,917.5,897.47,650.54
2016,6,11,14,0,742.0,205.0,3.4,30.0,899.0,875.47,636.69
2016,6,11,14,15,734.5,202.5,3.35,30.0,873.0,847.77,618.84
2016,6,11,14,30,727.0,200.0,3.3,30.0,847.0,817.73,599.42
2016,6,11,14,45,698.0,208.5,3.25,30.0,811.0,778.7,573.12
