Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,0,669.0,217.0,3.2,30.0,775.0,739.0,545.66
2016,6,11,15,15,655.5,212.5,3.15,30.0,737.0,698.15,517.58
2016,6,11,15,30,642.0,208.0,3.1,30.0,699.0,656.3,488.35
2016,6,11,15,45,624.0,202.5,3.05,30.0,656.5,609.78,455.31
2016,6,11,16,0,606.0,197.0,3.0,30.0,614.0,563.14,421.56
2016,6,11,16,15,583.0,189.5,2.9,29.5,567.0,512.0,384.51
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,459.83,345.83
2016,6,11,16,45,533.5,173.0,2.7,29.0,471.0,407.81,305.63
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,357.64,266.0
2016,6,11,17,15,470.5,153.5,2.4,28.5,371.5,304.76,224.13
2016,6,11,17,30,434.0,143.0,2.2,28.0,321.0,255.36,184.43
2016,6,11,17,45,389.0,129.0,2.05,28.0,271.5,204.65,143.66
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,158.93,107.6
2016,6,11,18,15,284.5,98.5,1.8,27.5,175.0,115.66,75.95
2016,6,11,18,30,225.0,82.0,1.7,27.0,128.0,78.74,51.62
2016,6,11,18,45,154.5,60.5,1.65,26.5,88.0,48.04,34.59
2016,6,11,19,0,84.0,39.0,1.6,26.0,48.0,31.67,19.85
2016,6,11,19,15,42.0,19.5,1.65,25.5,24.0,17.05,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,15.25,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,26.24,14.49
2016,6,12,6,15,181.0,50.5,2.45,24.0,80.0,40.62,28.48
2016,6,12,6,30,261.0,69.0,2.5,24.0,119.0,61.97,40.01
2016,6,12,6,45,331.0,82.0,2.65,24.5,166.0,97.98,61.6
2016,6,12,7,0,401.0,95.0,2.8,25.0,213.0,142.23,93.18
2016,6,12,7,15,317.0,124.5,2.9,25.0,229.5,177.31,126.11
2016,6,12,7,30,233.0,154.0,3.0,25.0,246.0,201.56,149.97
2016,6,12,7,45,288.0,170.0,3.1,25.5,301.0,249.48,187.61
2016,6,12,8,0,343.0,186.0,3.2,26.0,356.0,303.35,229.83
2016,6,12,8,15,352.0,208.0,3.25,26.0,399.5,348.21,265.55
2016,6,12,8,30,361.0,230.0,3.3,26.0,443.0,393.57,300.91
2016,6,12,8,45,354.5,255.0,3.35,26.5,479.0,433.64,330.81
2016,6,12,9,0,348.0,280.0,3.4,27.0,515.0,472.41,358.92
2016,6,12,9,15,297.5,314.5,3.4,27.5,525.5,490.58,370.55
2016,6,12,9,30,247.0,349.0,3.4,28.0,536.0,503.53,377.87
2016,6,12,9,45,283.0,361.5,3.4,28.5,586.5,553.65,413.19
2016,6,12,10,0,319.0,374.0,3.4,29.0,637.0,605.76,449.14
2016,6,12,10,15,392.0,362.5,3.35,29.0,699.5,666.28,492.2
2016,6,12,10,30,465.0,351.0,3.3,29.0,762.0,734.52,539.73
2016,6,12,10,45,463.0,369.0,3.3,29.0,789.0,764.86,559.21
2016,6,12,11,0,461.0,387.0,3.3,29.0,816.0,793.33,577.48
2016,6,12,11,15,462.5,401.5,3.3,29.0,839.5,819.78,594.42
2016,6,12,11,30,464.0,416.0,3.3,29.0,863.0,844.38,610.03
2016,6,12,11,45,464.5,425.0,3.35,29.5,877.5,860.96,619.45
2016,6,12,12,0,465.0,434.0,3.4,30.0,892.0,875.51,627.56
2016,6,12,12,15,454.0,439.0,3.35,30.0,888.0,873.23,625.27
2016,6,12,12,30,443.0,444.0,3.3,30.0,884.0,868.76,621.71
2016,6,12,12,45,419.0,440.0,3.3,30.0,855.0,837.7,601.08
2016,6,12,13,0,395.0,436.0,3.3,30.0,826.0,808.37,581.6
2016,6,12,13,15,355.5,451.5,3.3,30.0,799.5,781.81,563.11
2016,6,12,13,30,316.0,467.0,3.3,30.0,773.0,754.45,543.99
2016,6,12,13,45,397.0,429.0,3.3,30.0,805.5,785.66,567.75
2016,6,12,14,0,478.0,391.0,3.3,30.0,838.0,816.54,590.62
2016,6,12,14,15,418.0,395.0,3.25,30.0,778.0,754.87,548.04
2016,6,12,14,30,358.0,399.0,3.2,30.0,718.0,691.34,504.32
2016,6,12,14,45,356.5,385.0,3.2,30.0,692.5,664.05,486.53
2016,6,12,15,0,355.0,371.0,3.2,30.0,667.0,635.62,467.54
2016,6,12,15,15,302.5,363.5,3.15,30.0,607.5,574.56,424.4
2016,6,12,15,30,250.0,356.0,3.1,30.0,548.0,516.59,383.06
2016,6,12,15,45,135.5,302.0,3.05,30.0,405.0,375.46,280.46
2016,6,12,16,0,21.0,248.0,3.0,30.0,262.0,243.46,181.77
2016,6,12,16,15,120.0,256.5,2.9,29.5,330.0,308.65,232.85
2016,6,12,16,30,219.0,265.0,2.8,29.0,398.0,358.91,270.91
2016,6,12,16,45,270.0,231.5,2.7,29.0,380.0,339.57,255.8
2016,6,12,17,0,321.0,198.0,2.6,29.0,362.0,312.8,234.29
2016,6,12,17,15,382.5,167.5,2.4,28.5,341.5,287.27,212.54
2016,6,12,17,30,444.0,137.0,2.2,28.0,321.0,253.25,182.65
2016,6,12,17,45,403.0,123.5,2.05,28.0,271.5,203.36,142.23
2016,6,12,18,0,362.0,110.0,1.9,28.0,222.0,157.98,106.15
2016,6,12,18,15,301.5,94.5,1.85,27.5,175.5,113.39,73.43
2016,6,12,18,30,241.0,79.0,1.8,27.0,129.0,77.5,50.12
2016,6,12,18,45,172.0,59.0,1.75,26.5,89.5,46.98,33.73
2016,6,12,19,0,103.0,39.0,1.7,26.0,50.0,31.7,19.93
2016,6,12,19,15,51.5,19.5,1.85,26.0,25.0,16.3,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,23.5,21.5,15.73,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,27.01,15.03
2016,6,13,6,15,208.5,49.5,3.15,24.0,83.0,38.07,26.32
2016,6,13,6,30,300.0,66.0,3.3,24.0,123.0,60.38,38.1
2016,6,13,6,45,386.0,74.5,3.5,24.5,172.5,96.23,58.1
2016,6,13,7,0,472.0,83.0,3.7,25.0,222.0,143.2,91.03
2016,6,13,7,15,521.0,91.0,3.75,25.5,273.5,190.72,129.0
2016,6,13,7,30,570.0,99.0,3.8,26.0,325.0,243.69,172.81
2016,6,13,7,45,619.0,101.5,3.85,26.5,379.5,296.69,217.04
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,354.45,264.59
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,385.84,292.62
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,400.51,305.4
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,479.7,366.14
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,571.32,435.42
2016,6,13,9,15,782.5,119.0,3.75,28.5,678.5,620.47,470.79
2016,6,13,9,30,797.0,122.0,3.7,29.0,723.0,668.86,504.77
2016,6,13,9,45,509.0,259.0,3.7,29.5,650.5,624.4,466.64
2016,6,13,10,0,221.0,396.0,3.7,30.0,578.0,547.63,404.67
2016,6,13,10,15,274.5,401.5,3.65,30.0,637.0,609.08,448.77
2016,6,13,10,30,328.0,407.0,3.6,30.0,696.0,669.37,490.83
2016,6,13,10,45,252.5,437.5,3.6,30.5,664.5,644.56,470.01
2016,6,13,11,0,177.0,468.0,3.6,31.0,633.0,610.02,442.86
2016,6,13,11,15,516.0,302.0,3.55,31.0,796.5,773.5,564.44
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,927.48,668.86
2016,6,13,11,45,857.0,137.0,3.5,31.0,972.0,942.2,676.87
2016,6,13,12,0,859.0,138.0,3.5,31.0,984.0,953.65,683.88
2016,6,13,12,15,625.0,289.5,3.5,31.0,907.0,893.08,642.64
2016,6,13,12,30,391.0,441.0,3.5,31.0,830.0,812.21,582.11
2016,6,13,12,45,248.5,468.0,3.5,31.5,715.5,701.08,503.6
2016,6,13,13,0,106.0,495.0,3.5,32.0,601.0,578.46,415.69
2016,6,13,13,15,478.0,317.0,3.5,32.0,782.0,773.07,560.47
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,930.54,667.98
2016,6,13,13,45,843.5,139.5,3.5,32.0,943.5,911.2,654.69
2016,6,13,14,0,837.0,140.0,3.5,32.0,924.0,888.88,640.81
2016,6,13,14,15,830.5,138.5,3.5,32.0,898.0,861.84,623.83
2016,6,13,14,30,824.0,137.0,3.5,32.0,872.0,832.1,605.05
2016,6,13,14,45,807.5,140.0,3.5,32.0,837.5,799.75,584.46
2016,6,13,15,0,791.0,143.0,3.5,32.0,803.0,761.51,559.76
2016,6,13,15,15,422.0,237.0,3.4,31.5,587.5,547.48,407.03
2016,6,13,15,30,53.0,331.0,3.3,31.0,372.0,348.97,258.03
2016,6,13,15,45,191.0,312.0,3.25,31.0,446.5,421.2,314.25
2016,6,13,16,0,329.0,293.0,3.2,31.0,521.0,479.63,357.92
2016,6,13,16,15,395.0,251.0,3.05,30.5,504.5,459.79,344.33
2016,6,13,16,30,461.0,209.0,2.9,30.0,488.0,434.97,326.36
2016,6,13,16,45,421.5,197.5,2.8,30.0,435.0,379.75,284.23
2016,6,13,17,0,382.0,186.0,2.7,30.0,382.0,328.0,244.2
2016,6,13,17,15,333.0,171.0,2.5,29.5,328.0,272.79,201.62
2016,6,13,17,30,284.0,156.0,2.3,29.0,274.0,223.92,163.64
2016,6,13,17,45,260.0,136.5,2.15,29.0,232.5,182.29,130.31
2016,6,13,18,0,236.0,117.0,2.0,29.0,191.0,143.39,99.44
2016,6,13,18,15,203.0,97.0,1.95,28.5,151.5,105.93,71.26
2016,6,13,18,30,170.0,77.0,1.9,28.0,112.0,72.56,47.93
2016,6,13,18,45,122.0,57.0,1.9,27.5,78.5,45.45,32.33
2016,6,13,19,0,74.0,37.0,1.9,27.0,45.0,31.53,19.74
2016,6,13,19,15,37.0,18.5,2.05,27.0,22.5,16.31,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,15.73,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,26.99,14.97
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,40.98,28.76
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,61.47,39.8
2016,6,14,6,45,322.0,84.5,3.55,24.5,165.5,98.65,62.6
2016,6,14,7,0,382.0,100.0,3.7,25.0,212.0,142.96,94.65
2016,6,14,7,15,198.5,119.0,3.75,25.0,178.0,147.39,106.76
2016,6,14,7,30,15.0,138.0,3.8,25.0,144.0,130.17,99.75
2016,6,14,7,45,25.0,163.5,3.9,25.5,175.5,157.92,121.26
2016,6,14,8,0,35.0,189.0,4.0,26.0,207.0,186.93,143.48
2016,6,14,8,15,17.5,171.5,3.9,26.0,180.5,166.22,127.02
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,142.99,108.42
2016,6,14,8,45,10.0,198.0,3.7,26.5,205.0,189.25,143.95
2016,6,14,9,0,20.0,242.0,3.6,27.0,256.0,236.72,179.68
2016,6,14,9,15,36.5,283.0,3.45,27.5,310.0,288.79,218.32
2016,6,14,9,30,53.0,324.0,3.3,28.0,364.0,341.05,256.33
2016,6,14,9,45,35.0,302.0,3.15,28.5,329.0,310.49,232.21
2016,6,14,10,0,17.0,280.0,3.0,29.0,294.0,274.97,204.64
2016,6,14,10,15,42.5,344.0,2.95,29.0,381.0,360.52,267.75
2016,6,14,10,30,68.0,408.0,2.9,29.0,468.0,445.04,328.31
2016,6,14,10,45,49.5,391.5,2.85,29.5,436.0,416.14,305.79
2016,6,14,11,0,31.0,375.0,2.8,30.0,404.0,385.87,282.78
2016,6,14,11,15,28.5,372.5,2.9,30.0,399.5,382.48,280.28
2016,6,14,11,30,26.0,370.0,3.0,30.0,395.0,378.81,277.51
2016,6,14,11,45,30.5,391.5,3.1,30.5,421.5,404.7,295.48
2016,6,14,12,0,35.0,413.0,3.2,31.0,448.0,430.58,313.2
2016,6,14,12,15,29.5,393.5,3.35,31.0,423.5,406.92,296.36
2016,6,14,12,30,24.0,374.0,3.5,31.0,399.0,376.6,274.86
2016,6,14,12,45,185.5,416.5,3.7,31.5,600.5,585.42,426.69
2016,6,14,13,0,347.0,459.0,3.9,32.0,802.0,784.59,563.82
2016,6,14,13,15,600.5,299.0,4.0,32.0,884.0,870.43,628.44
2016,6,14,13,30,854.0,139.0,4.1,32.0,966.0,934.25,672.96
2016,6,14,13,45,851.5,136.5,4.25,32.0,948.0,915.74,661.59
2016,6,14,14,0,849.0,134.0,4.4,32.0,930.0,894.06,648.65
2016,6,14,14,15,594.5,272.0,4.4,32.0,822.0,792.55,578.76
2016,6,14,14,30,340.0,410.0,4.4,32.0,714.0,686.73,500.18
2016,6,14,14,45,581.0,268.0,4.45,32.0,763.0,740.47,544.91
2016,6,14,15,0,822.0,126.0,4.5,32.0,812.0,766.43,567.12
2016,6,14,15,15,560.5,236.0,4.45,31.5,694.0,650.67,483.87
2016,6,14,15,30,299.0,346.0,4.4,31.0,576.0,541.67,402.46
2016,6,14,15,45,535.0,231.0,4.4,31.0,612.0,577.29,433.04
2016,6,14,16,0,771.0,116.0,4.4,31.0,648.0,587.89,443.52
2016,6,14,16,15,752.5,112.5,4.25,30.5,600.5,535.83,404.74
2016,6,14,16,30,734.0,109.0,4.1,30.0,553.0,483.85,365.2
2016,6,14,16,45,707.5,105.5,4.0,30.0,502.0,427.11,320.43
2016,6,14,17,0,681.0,102.0,3.9,30.0,451.0,373.07,276.61
2016,6,14,17,15,649.0,96.5,3.6,29.5,399.0,317.02,230.77
2016,6,14,17,30,617.0,91.0,3.3,29.0,347.0,263.69,186.29
2016,6,14,17,45,571.5,84.5,3.05,29.0,295.0,209.31,141.03
2016,6,14,18,0,526.0,78.0,2.8,29.0,243.0,159.78,100.74
2016,6,14,18,15,463.0,69.5,2.65,28.5,194.0,111.56,65.08
2016,6,14,18,30,400.0,61.0,2.5,28.0,145.0,70.8,39.82
2016,6,14,18,45,306.5,48.5,2.4,27.5,102.0,36.84,25.18
2016,6,14,19,0,213.0,36.0,2.3,27.0,59.0,27.93,16.89
2016,6,14,19,15,106.5,18.0,2.4,26.5,29.5,14.1,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,23.0,16.5,2.85,23.5,18.5,15.73,0.0
2016,6,15,6,0,46.0,33.0,3.0,24.0,37.0,27.99,15.68
2016,6,15,6,15,115.0,55.5,3.15,24.5,75.0,44.19,31.36
2016,6,15,6,30,184.0,78.0,3.3,25.0,113.0,67.74,46.18
2016,6,15,6,45,258.0,94.0,3.5,25.5,160.0,101.87,67.45
2016,6,15,7,0,332.0,110.0,3.7,26.0,207.0,143.85,97.07
2016,6,15,7,15,383.0,122.5,3.8,26.0,257.0,187.83,131.54
2016,6,15,7,30,434.0,135.0,3.9,26.0,307.0,237.52,171.85
2016,6,15,7,45,491.5,138.5,4.05,26.5,360.0,286.74,211.83
2016,6,15,8,0,549.0,142.0,4.2,27.0,413.0,341.73,256.29
2016,6,15,8,15,578.5,149.0,4.3,27.5,463.5,395.09,299.16
2016,6,15,8,30,608.0,156.0,4.4,28.0,514.0,448.8,341.32
2016,6,15,8,45,651.0,152.0,4.5,28.5,565.0,501.31,381.8
2016,6,15,9,0,694.0,148.0,4.6,29.0,616.0,556.54,423.45
2016,6,15,9,15,711.0,152.0,4.6,29.0,660.5,605.25,459.78
2016,6,15,9,30,728.0,156.0,4.6,29.0,705.0,653.62,495.1
2016,6,15,9,45,756.5,150.5,4.7,29.5,747.5,699.99,528.0
2016,6,15,10,0,785.0,145.0,4.8,30.0,790.0,746.48,559.75
2016,6,15,10,15,794.5,147.0,4.8,30.0,824.0,784.64,585.07
2016,6,15,10,30,804.0,149.0,4.8,30.0,858.0,820.78,608.85
2016,6,15,10,45,819.0,145.5,4.85,30.5,887.5,854.05,629.53
2016,6,15,11,0,834.0,142.0,4.9,31.0,917.0,879.96,645.13
2016,6,15,11,15,839.0,143.0,4.85,31.0,937.0,903.48,659.82
2016,6,15,11,30,844.0,144.0,4.8,31.0,957.0,924.01,672.51
2016,6,15,11,45,854.0,139.5,4.8,31.5,971.5,941.05,681.85
2016,6,15,12,0,864.0,135.0,4.8,32.0,986.0,955.03,689.22
2016,6,15,12,15,865.0,135.5,4.7,32.0,991.0,961.92,692.71
2016,6,15,12,30,866.0,136.0,4.6,32.0,996.0,965.59,694.52
2016,6,15,12,45,866.5,135.0,4.55,32.5,993.0,964.26,692.01
2016,6,15,13,0,867.0,134.0,4.5,33.0,990.0,959.76,687.58
2016,6,15,13,15,864.5,133.5,4.4,33.0,979.0,949.57,680.74
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,936.1,671.89
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.5,917.07,659.52
2016,6,15,14,0,853.0,131.0,4.1,33.0,931.0,894.93,645.2
2016,6,15,14,15,847.5,129.5,4.0,33.0,905.0,868.45,628.07
2016,6,15,14,30,842.0,128.0,3.9,33.0,879.0,839.17,609.11
2016,6,15,14,45,833.0,127.0,3.8,33.0,847.0,804.86,586.76
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,768.29,562.84
2016,6,15,15,15,814.0,123.5,3.6,33.0,777.0,729.77,537.47
2016,6,15,15,30,804.0,121.0,3.5,33.0,739.0,686.71,508.11
2016,6,15,15,45,789.5,118.5,3.45,33.0,695.5,639.18,474.46
2016,6,15,16,0,775.0,116.0,3.4,33.0,652.0,590.77,439.45
2016,6,15,16,15,757.0,112.5,3.25,32.5,604.5,538.83,401.65
2016,6,15,16,30,739.0,109.0,3.1,32.0,557.0,486.9,362.79
2016,6,15,16,45,716.0,104.5,3.0,31.5,506.5,430.56,319.67
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,376.54,276.95
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,320.48,231.56
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,267.05,187.36
2016,6,15,17,45,589.5,83.0,2.3,29.5,300.0,212.6,142.44
2016,6,15,18,0,549.0,76.0,2.1,29.0,248.0,162.4,101.74
2016,6,15,18,15,486.5,67.5,2.05,28.5,198.5,112.82,65.03
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,70.62,38.83
2016,6,15,18,45,333.5,47.5,1.95,27.5,105.5,36.07,24.55
2016,6,15,19,0,243.0,36.0,1.9,27.0,62.0,27.94,16.94
2016,6,15,19,15,121.5,18.0,2.05,26.5,31.0,14.09,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.73,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,27.0,14.87
2016,6,16,6,15,209.0,49.5,3.8,24.5,83.0,38.11,26.27
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,59.54,37.61
2016,6,16,6,45,390.0,74.5,4.05,25.5,173.0,95.47,57.26
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,142.77,90.07
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,190.62,128.34
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,243.97,172.74
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,296.65,216.8
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,354.18,264.34
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,408.63,308.86
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,465.96,354.25
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,519.4,395.62
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,573.79,436.51
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,623.61,472.78
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,672.64,507.48
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,715.93,537.11
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,759.27,565.04
2016,6,16,10,15,847.0,121.0,4.5,31.0,843.0,797.61,590.2
2016,6,16,10,30,855.0,123.0,4.5,31.0,877.0,833.68,613.64
2016,6,16,10,45,863.0,123.0,4.55,31.5,904.0,865.35,632.92
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,894.37,650.31
2016,6,16,11,15,875.0,124.0,4.6,32.0,951.0,917.88,665.1
2016,6,16,11,30,879.0,125.0,4.6,32.0,971.0,938.24,677.86
2016,6,16,11,45,880.5,126.0,4.6,32.5,983.5,953.01,685.62
2016,6,16,12,0,882.0,127.0,4.6,33.0,996.0,964.41,691.26
2016,6,16,12,15,883.0,127.0,4.6,33.0,1000.5,971.02,695.29
2016,6,16,12,30,884.0,127.0,4.6,33.0,1005.0,974.33,697.32
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.5,972.52,696.15
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,967.46,693.01
2016,6,16,13,15,879.5,126.5,4.55,33.0,987.0,957.18,686.36
2016,6,16,13,30,877.0,126.0,4.5,33.0,976.0,943.54,677.66
2016,6,16,13,45,873.0,125.0,4.45,33.0,957.0,924.75,665.67
2016,6,16,14,0,869.0,124.0,4.4,33.0,938.0,902.77,651.69
2016,6,16,14,15,863.5,122.5,4.35,33.0,912.5,875.95,634.53
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,846.26,615.48
2016,6,16,14,45,844.0,123.0,4.25,33.0,853.0,810.29,592.17
2016,6,16,15,0,830.0,125.0,4.2,33.0,819.0,772.34,567.43
2016,6,16,15,15,819.5,122.5,4.1,33.0,780.5,731.01,540.04
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,689.64,511.81
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,641.93,477.85
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,593.33,442.54
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,541.17,404.45
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,489.01,365.28
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,433.91,322.21
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,378.43,277.83
2016,6,16,17,15,662.5,95.5,3.15,31.5,405.5,321.83,232.07
2016,6,16,17,30,631.0,90.0,2.9,31.0,353.0,267.87,187.52
2016,6,16,17,45,586.0,84.0,2.7,30.5,301.0,213.22,142.68
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,163.33,102.49
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,114.12,66.28
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,72.37,40.38
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,37.21,25.51
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.71,17.6
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.48,0.21
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.0,16.0,2.9,22.5,23.0,15.25,0.0
2016,6,17,6,0,162.0,32.0,3.2,23.0,46.0,25.11,13.45
2016,6,17,6,15,263.0,46.5,3.35,23.5,87.5,35.77,24.43
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,56.76,34.61
2016,6,17,6,45,457.0,67.0,3.65,24.5,181.0,95.33,54.87
2016,6,17,7,0,550.0,73.0,3.8,25.0,233.0,143.6,88.01
2016,6,17,7,15,596.5,79.5,3.8,25.5,286.5,193.68,128.31
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,248.81,174.39
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,303.42,220.49
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,364.01,270.74
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,419.75,316.46
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,476.71,361.69
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,531.16,403.72
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,586.1,444.8
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,636.2,480.98
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,685.25,515.32
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,730.71,545.31
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,774.55,573.02
2016,6,17,10,15,887.0,104.5,3.75,31.0,860.0,813.12,597.76
2016,6,17,10,30,894.0,106.0,3.7,31.0,894.0,849.23,620.63
2016,6,17,10,45,900.5,106.5,3.7,31.5,921.5,881.28,639.6
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,910.47,656.54
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,933.92,670.72
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,954.09,682.8
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,969.45,690.4
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,981.35,695.85
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,988.31,699.31
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,991.81,700.69
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,989.04,697.15
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,982.86,691.62
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,972.24,684.85
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,958.13,676.0
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,939.21,664.21
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,916.99,650.39
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,889.78,633.42
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,859.6,614.55
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,824.07,592.15
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,786.07,568.02
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,744.68,541.47
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,701.35,513.39
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,653.36,480.51
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,604.16,445.59
2016,6,17,16,15,818.0,89.5,2.6,33.5,622.0,552.03,408.15
2016,6,17,16,30,802.0,87.0,2.5,33.0,574.0,498.89,368.82
2016,6,17,16,45,781.5,83.5,2.45,33.0,523.0,442.93,325.63
2016,6,17,17,0,761.0,80.0,2.4,33.0,472.0,387.69,281.69
2016,6,17,17,15,732.5,76.0,2.25,32.5,419.0,330.18,235.37
2016,6,17,17,30,704.0,72.0,2.1,32.0,366.0,274.85,189.7
2016,6,17,17,45,665.5,67.0,2.0,31.5,313.0,218.7,143.39
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,164.29,99.26
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,112.41,60.81
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,67.22,33.09
2016,6,17,18,45,420.0,40.0,1.5,28.0,112.5,29.98,19.44
2016,6,17,19,0,329.0,31.0,1.4,27.0,67.0,24.14,13.94
2016,6,17,19,15,164.5,15.5,1.45,26.5,33.5,11.85,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,71.0,16.0,2.15,23.5,22.0,15.25,0.0
2016,6,18,6,0,142.0,32.0,2.4,24.0,44.0,25.11,13.31
2016,6,18,6,15,240.0,47.0,2.45,24.5,84.5,36.16,24.64
2016,6,18,6,30,338.0,62.0,2.5,25.0,125.0,56.57,34.9
2016,6,18,6,45,412.5,71.5,2.65,25.5,174.0,94.11,55.39
2016,6,18,7,0,487.0,81.0,2.8,26.0,223.0,141.34,88.42
2016,6,18,7,15,536.0,89.0,2.7,26.0,275.0,189.54,126.78
2016,6,18,7,30,585.0,97.0,2.6,26.0,327.0,243.18,171.16
2016,6,18,7,45,620.5,103.0,2.55,26.5,379.5,295.78,215.11
2016,6,18,8,0,656.0,109.0,2.5,27.0,432.0,351.65,260.91
2016,6,18,8,15,682.5,114.0,2.4,27.0,483.5,405.67,304.82
2016,6,18,8,30,709.0,119.0,2.3,27.0,535.0,461.36,348.73
2016,6,18,8,45,732.0,122.0,2.2,27.5,584.0,514.62,388.79
2016,6,18,9,0,755.0,125.0,2.1,28.0,633.0,569.3,428.43
2016,6,18,9,15,770.0,128.5,1.9,28.0,677.5,618.73,463.34
2016,6,18,9,30,785.0,132.0,1.7,28.0,722.0,667.49,496.48
2016,6,18,9,45,800.5,132.5,1.55,28.5,762.5,712.76,525.39
2016,6,18,10,0,816.0,133.0,1.4,29.0,803.0,756.84,551.24
2016,6,18,10,15,825.0,135.0,1.25,29.5,837.0,792.39,570.42
2016,6,18,10,30,834.0,137.0,1.1,30.0,871.0,828.62,589.46
2016,6,18,10,45,844.0,136.5,0.95,30.5,899.5,861.0,605.36
2016,6,18,11,0,854.0,136.0,0.8,31.0,928.0,890.9,619.14
2016,6,18,11,15,858.5,137.0,0.85,31.0,948.5,914.54,633.46
2016,6,18,11,30,863.0,138.0,0.9,31.0,969.0,935.12,646.04
2016,6,18,11,45,859.5,143.5,1.0,31.5,980.0,949.19,654.32
2016,6,18,12,0,856.0,149.0,1.1,32.0,991.0,959.79,660.6
2016,6,18,12,15,857.0,149.0,1.2,32.0,996.5,966.26,665.8
2016,6,18,12,30,858.0,149.0,1.3,32.0,1002.0,969.56,669.19
2016,6,18,12,45,859.0,148.0,1.4,32.0,999.5,968.87,670.24
2016,6,18,13,0,860.0,147.0,1.5,32.0,997.0,965.06,669.46
2016,6,18,13,15,858.0,146.5,1.55,32.0,986.0,955.61,664.61
2016,6,18,13,30,856.0,146.0,1.6,32.0,975.0,942.87,657.86
2016,6,18,13,45,852.5,144.0,1.65,32.0,957.0,924.11,647.42
2016,6,18,14,0,849.0,142.0,1.7,32.0,939.0,902.22,635.05
2016,6,18,14,15,843.0,140.5,1.7,32.0,913.0,875.57,619.12
2016,6,18,14,30,837.0,139.0,1.7,32.0,887.0,846.14,601.4
2016,6,18,14,45,826.5,138.0,1.75,32.0,854.0,810.89,580.33
2016,6,18,15,0,816.0,137.0,1.8,32.0,821.0,776.73,559.76
2016,6,18,15,15,804.5,134.5,1.8,32.0,782.0,734.69,533.32
2016,6,18,15,30,793.0,132.0,1.8,32.0,743.0,691.03,504.53
2016,6,18,15,45,776.0,130.0,1.8,32.0,698.5,642.86,471.54
2016,6,18,16,0,759.0,128.0,1.8,32.0,654.0,594.06,437.31
2016,6,18,16,15,739.5,124.0,1.75,31.5,606.0,541.57,400.19
2016,6,18,16,30,720.0,120.0,1.7,31.0,558.0,488.11,361.23
2016,6,18,16,45,542.0,156.0,1.65,31.0,469.0,398.73,294.64
2016,6,18,17,0,364.0,192.0,1.6,31.0,380.0,326.4,240.7
2016,6,18,17,15,478.5,146.5,1.5,30.5,365.0,303.91,220.88
2016,6,18,17,30,593.0,101.0,1.4,30.0,350.0,268.03,188.2
2016,6,18,17,45,539.5,95.5,1.35,30.0,297.0,213.94,144.43
2016,6,18,18,0,486.0,90.0,1.3,30.0,244.0,164.43,105.23
2016,6,18,18,15,424.0,79.0,1.25,29.0,194.5,116.21,69.95
2016,6,18,18,30,362.0,68.0,1.2,28.0,145.0,75.19,43.95
2016,6,18,18,45,270.0,53.5,1.15,27.5,102.0,40.65,28.39
2016,6,18,19,0,178.0,39.0,1.1,27.0,59.0,30.24,18.91
2016,6,18,19,15,89.0,19.5,1.15,26.5,29.5,15.26,1.24
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,19.5,14.77,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,39.0,25.45,13.49
2016,6,19,6,15,182.0,49.0,1.8,24.0,78.0,39.49,27.47
2016,6,19,6,30,267.0,67.0,1.9,24.0,117.0,58.6,37.98
2016,6,19,6,45,318.5,78.0,2.05,24.5,157.0,91.29,56.95
2016,6,19,7,0,370.0,89.0,2.2,25.0,197.0,129.92,84.5
2016,6,19,7,15,443.5,99.5,2.2,25.5,255.5,178.49,121.64
2016,6,19,7,30,517.0,110.0,2.2,26.0,314.0,235.38,166.87
2016,6,19,7,45,493.0,133.0,2.25,26.5,350.5,280.45,205.68
2016,6,19,8,0,469.0,156.0,2.3,27.0,387.0,322.39,240.78
2016,6,19,8,15,450.5,182.5,2.2,27.0,424.5,366.67,276.45
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,408.33,308.77
2016,6,19,8,45,490.5,208.0,2.05,27.5,519.0,463.38,349.68
2016,6,19,9,0,549.0,207.0,2.0,28.0,576.0,523.06,392.97
2016,6,19,9,15,403.5,276.0,1.95,28.0,557.5,522.9,390.7
2016,6,19,9,30,258.0,345.0,1.9,28.0,539.0,505.59,375.52
2016,6,19,9,45,354.5,331.0,1.9,28.5,613.0,574.71,424.96
2016,6,19,10,0,451.0,317.0,1.9,29.0,687.0,654.15,479.81
2016,6,19,10,15,327.0,375.0,1.95,29.0,649.5,624.41,455.94
2016,6,19,10,30,203.0,433.0,2.0,29.0,612.0,584.88,425.57
2016,6,19,10,45,221.0,431.0,2.1,29.5,631.5,605.75,439.86
2016,6,19,11,0,239.0,429.0,2.2,30.0,651.0,631.36,456.81
2016,6,19,11,15,134.0,406.0,2.3,30.0,531.5,515.84,375.16
2016,6,19,11,30,29.0,383.0,2.4,30.0,412.0,393.99,287.0
2016,6,19,11,45,26.5,375.5,2.5,30.0,402.0,385.3,281.28
2016,6,19,12,0,24.0,368.0,2.6,30.0,392.0,370.32,270.62
2016,6,19,12,15,130.0,434.5,2.65,30.0,564.0,549.08,399.63
2016,6,19,12,30,236.0,501.0,2.7,30.0,736.0,715.85,514.18
2016,6,19,12,45,533.0,329.5,2.75,30.0,857.0,845.05,608.52
2016,6,19,13,0,830.0,158.0,2.8,30.0,978.0,946.57,677.86
2016,6,19,13,15,440.5,298.0,2.8,30.0,732.5,719.16,522.88
2016,6,19,13,30,51.0,438.0,2.8,30.0,487.0,468.31,339.63
2016,6,19,13,45,162.0,447.5,2.85,30.0,600.0,583.39,424.62
2016,6,19,14,0,273.0,457.0,2.9,30.0,713.0,692.41,501.46
2016,6,19,14,15,348.0,412.5,2.9,30.0,729.5,707.39,513.62
2016,6,19,14,30,423.0,368.0,2.9,30.0,746.0,721.37,525.48
2016,6,19,14,45,274.5,387.0,2.9,30.0,629.0,600.02,439.49
2016,6,19,15,0,126.0,406.0,2.9,30.0,512.0,487.23,357.94
2016,6,19,15,15,452.5,269.5,2.8,29.5,623.0,602.19,448.45
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,682.65,510.72
2016,6,19,15,45,768.5,128.0,2.65,29.0,691.5,636.48,477.11
2016,6,19,16,0,758.0,123.0,2.6,29.0,649.0,589.14,442.77
2016,6,19,16,15,435.5,196.5,2.5,29.0,494.0,436.32,328.77
2016,6,19,16,30,113.0,270.0,2.4,29.0,339.0,310.08,233.17
2016,6,19,16,45,397.0,187.0,2.35,29.0,397.5,360.8,271.5
2016,6,19,17,0,681.0,104.0,2.3,29.0,456.0,377.65,279.75
2016,6,19,17,15,649.5,98.5,2.1,28.5,404.0,321.74,234.14
2016,6,19,17,30,618.0,93.0,1.9,28.0,352.0,268.47,190.03
2016,6,19,17,45,579.0,85.0,1.7,28.0,300.5,214.04,144.7
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,163.7,103.49
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,114.65,66.89
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,72.77,40.4
2016,6,19,18,45,332.0,48.0,1.25,26.5,107.0,36.38,24.97
2016,6,19,19,0,246.0,36.0,1.2,26.0,64.0,27.87,17.1
2016,6,19,19,15,123.0,18.0,1.2,25.5,32.0,14.05,1.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.0,15.0,1.3,22.5,21.0,14.3,0.0
2016,6,20,6,0,152.0,30.0,1.5,23.0,42.0,23.5,12.01
2016,6,20,6,15,248.0,44.0,1.6,23.5,82.0,33.8,22.76
2016,6,20,6,30,344.0,58.0,1.7,24.0,122.0,52.8,32.23
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,90.8,52.85
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,136.42,84.55
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,184.01,122.3
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,236.85,165.83
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,288.99,209.37
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,344.9,255.28
2016,6,20,8,15,691.5,103.5,2.15,27.5,477.0,398.47,298.4
2016,6,20,8,30,717.0,108.0,2.1,28.0,528.0,454.92,342.24
2016,6,20,8,45,522.0,195.0,2.1,28.5,515.0,467.84,351.65
2016,6,20,9,0,327.0,282.0,2.1,29.0,502.0,459.45,343.54
2016,6,20,9,15,558.0,201.5,2.05,29.0,607.5,552.77,413.74
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,658.48,490.96
2016,6,20,9,45,801.5,122.5,1.95,29.5,753.0,702.74,519.75
2016,6,20,10,0,814.0,124.0,1.9,30.0,793.0,743.1,544.19
2016,6,20,10,15,823.0,126.0,1.85,30.5,827.0,781.47,566.89
2016,6,20,10,30,832.0,128.0,1.8,31.0,861.0,817.72,587.79
2016,6,20,10,45,477.5,294.5,1.75,31.5,718.5,704.48,506.17
2016,6,20,11,0,123.0,461.0,1.7,32.0,576.0,554.78,395.19
2016,6,20,11,15,490.5,296.0,1.7,32.0,766.5,742.94,532.07
2016,6,20,11,30,858.0,131.0,1.7,32.0,957.0,923.52,649.53
2016,6,20,11,45,586.0,303.5,1.7,32.0,871.5,856.84,602.73
2016,6,20,12,0,314.0,476.0,1.7,32.0,786.0,767.65,537.63
2016,6,20,12,15,591.5,303.5,1.7,32.0,890.0,873.17,614.46
2016,6,20,12,30,869.0,131.0,1.7,32.0,994.0,963.44,671.96
2016,6,20,12,45,870.5,129.5,1.75,32.5,991.5,962.83,669.88
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,959.01,666.9
2016,6,20,13,15,575.5,301.5,1.8,33.0,867.5,849.29,596.01
2016,6,20,13,30,279.0,475.0,1.8,33.0,746.0,727.65,510.07
2016,6,20,13,45,294.5,460.5,1.85,33.0,741.5,722.31,508.78
2016,6,20,14,0,310.0,446.0,1.9,33.0,737.0,715.16,505.35
2016,6,20,14,15,581.0,283.0,1.95,33.0,809.5,792.09,564.23
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,841.53,599.55
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,803.59,575.8
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,767.64,553.85
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,726.55,528.19
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,683.84,500.06
2016,6,20,15,45,765.5,130.0,2.25,33.0,692.0,636.95,468.01
2016,6,20,16,0,751.0,127.0,2.3,33.0,649.0,589.24,434.54
2016,6,20,16,15,732.5,123.0,2.3,32.5,601.5,537.73,398.09
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,485.17,359.72
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,430.15,317.64
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,376.54,275.46
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,321.04,231.23
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,268.39,188.34
2016,6,20,17,45,551.0,92.0,1.95,30.5,298.0,214.39,144.63
2016,6,20,18,0,505.0,85.0,1.9,30.0,246.0,165.32,105.46
2016,6,20,18,15,441.5,75.5,1.75,29.0,197.0,116.1,69.19
2016,6,20,18,30,378.0,66.0,1.6,28.0,148.0,75.17,43.27
2016,6,20,18,45,286.5,53.0,1.45,27.5,105.0,40.23,28.07
2016,6,20,19,0,195.0,40.0,1.3,27.0,62.0,31.04,19.6
2016,6,20,19,15,97.5,20.0,1.35,26.5,31.0,15.65,1.97
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,14.77,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,25.46,13.34
2016,6,21,6,15,224.0,46.0,2.75,23.5,80.5,35.4,24.06
2016,6,21,6,30,321.0,61.0,2.8,24.0,120.0,54.37,34.01
2016,6,21,6,45,395.0,71.0,2.85,25.0,168.5,91.06,53.9
2016,6,21,7,0,469.0,81.0,2.9,26.0,217.0,137.46,86.06
2016,6,21,7,15,518.5,89.0,2.85,26.5,268.0,184.57,123.17
2016,6,21,7,30,568.0,97.0,2.8,27.0,319.0,237.2,166.25
2016,6,21,7,45,608.0,102.0,2.8,27.5,372.0,289.26,209.54
2016,6,21,8,0,648.0,107.0,2.8,28.0,425.0,345.12,255.26
2016,6,21,8,15,675.0,112.0,2.65,28.5,476.0,398.89,298.33
2016,6,21,8,30,702.0,117.0,2.5,29.0,527.0,454.4,341.29
2016,6,21,8,45,723.5,120.5,2.35,30.0,575.5,506.97,379.87
2016,6,21,9,0,745.0,124.0,2.2,31.0,624.0,560.88,417.75
2016,6,21,9,15,760.5,127.5,2.1,31.0,668.5,610.2,452.88
2016,6,21,9,30,776.0,131.0,2.0,31.0,713.0,658.94,486.55
2016,6,21,9,45,788.5,133.0,1.9,31.5,753.0,703.2,515.2
2016,6,21,10,0,801.0,135.0,1.8,32.0,793.0,746.09,541.09
2016,6,21,10,15,810.5,137.5,1.75,32.0,826.5,785.48,565.25
2016,6,21,10,30,820.0,140.0,1.7,32.0,860.0,822.82,587.78
2016,6,21,10,45,572.0,289.0,1.7,32.5,799.5,780.07,554.45
2016,6,21,11,0,324.0,438.0,1.7,33.0,739.0,714.83,503.87
