Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,8,45,756.5,111.5,2.15,30.5,581.5,512.7,382.54
2016,7,1,9,0,777.0,115.0,2.2,31.0,631.0,566.84,422.08
2016,7,1,9,15,792.0,118.5,2.2,31.5,676.5,617.66,457.86
2016,7,1,9,30,807.0,122.0,2.2,32.0,722.0,667.8,492.06
2016,7,1,9,45,820.0,123.5,2.25,32.5,762.5,713.6,522.68
2016,7,1,10,0,833.0,125.0,2.3,33.0,803.0,755.48,548.63
2016,7,1,10,15,841.5,127.0,2.35,33.0,837.5,794.64,573.54
2016,7,1,10,30,850.0,129.0,2.4,33.0,872.0,831.59,596.84
2016,7,1,10,45,857.5,129.5,2.45,33.5,900.5,863.86,615.74
2016,7,1,11,0,865.0,130.0,2.5,34.0,929.0,893.47,632.83
2016,7,1,11,15,869.5,131.0,2.55,34.0,950.0,918.02,647.95
2016,7,1,11,30,874.0,132.0,2.6,34.0,971.0,939.48,661.18
2016,7,1,11,45,870.5,137.0,2.65,34.5,982.5,953.97,668.73
2016,7,1,12,0,867.0,142.0,2.7,35.0,994.0,964.95,674.19
2016,7,1,12,15,868.0,142.0,2.75,35.0,999.0,972.15,678.79
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,976.1,681.5
2016,7,1,12,45,869.0,141.5,2.9,35.5,1001.5,975.46,680.46
2016,7,1,13,0,869.0,141.0,3.0,36.0,999.0,971.63,677.56
2016,7,1,13,15,866.5,140.5,3.05,36.0,988.5,962.15,672.25
2016,7,1,13,30,864.0,140.0,3.1,36.0,978.0,949.35,664.97
2016,7,1,13,45,532.5,306.0,3.2,36.0,820.0,800.76,567.19
2016,7,1,14,0,201.0,472.0,3.3,36.0,662.0,639.64,452.58
2016,7,1,14,15,522.0,303.5,3.35,36.0,776.5,764.14,546.24
2016,7,1,14,30,843.0,135.0,3.4,36.0,891.0,853.9,609.46
2016,7,1,14,45,834.5,133.0,3.5,36.0,858.5,819.51,587.68
2016,7,1,15,0,826.0,131.0,3.6,36.0,826.0,782.78,564.96
2016,7,1,15,15,815.0,128.5,3.65,35.5,788.0,744.17,541.65
2016,7,1,15,30,804.0,126.0,3.7,35.0,750.0,700.68,514.21
2016,7,1,15,45,789.0,123.5,3.75,35.0,706.0,653.02,481.16
2016,7,1,16,0,774.0,121.0,3.8,35.0,662.0,604.49,446.71
2016,7,1,16,15,756.0,117.5,3.8,34.5,614.5,552.65,409.76
2016,7,1,16,30,738.0,114.0,3.8,34.0,567.0,500.78,371.64
2016,7,1,16,45,712.0,110.0,3.85,34.0,516.0,443.53,327.81
2016,7,1,17,0,686.0,106.0,3.9,34.0,465.0,388.76,284.63
2016,7,1,17,15,654.5,100.5,3.75,33.5,412.5,332.27,239.55
2016,7,1,17,30,623.0,95.0,3.6,33.0,360.0,278.39,195.54
2016,7,1,17,45,578.5,88.5,3.5,32.5,307.5,223.28,150.63
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,172.86,110.0
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,123.16,72.81
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,80.54,45.09
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,40.82,28.32
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,30.2,18.81
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.22,2.66
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,23.5,15.5,12.87,0.0
2016,7,2,6,0,64.0,27.0,2.9,24.0,31.0,22.24,8.48
2016,7,2,6,15,150.5,46.0,3.1,24.5,69.0,37.11,25.08
2016,7,2,6,30,237.0,65.0,3.3,25.0,107.0,52.99,35.42
2016,7,2,6,45,319.5,77.5,3.5,25.5,154.5,86.96,53.92
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,130.68,83.51
2016,7,2,7,15,455.5,100.0,3.75,26.5,253.0,176.31,118.81
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,227.93,160.59
2016,7,2,7,45,559.0,114.0,3.9,28.0,357.5,280.3,203.31
2016,7,2,8,0,609.0,118.0,4.0,29.0,411.0,336.15,248.42
2016,7,2,8,15,638.0,124.0,4.05,29.5,462.0,389.73,291.72
2016,7,2,8,30,667.0,130.0,4.1,30.0,513.0,445.4,335.48
2016,7,2,8,45,696.0,131.5,4.15,30.5,563.5,498.55,376.28
2016,7,2,9,0,725.0,133.0,4.2,31.0,614.0,553.09,416.99
2016,7,2,9,15,741.5,137.0,4.25,31.5,659.0,603.65,453.64
2016,7,2,9,30,758.0,141.0,4.3,32.0,704.0,653.1,488.56
2016,7,2,9,45,775.5,141.0,4.35,32.5,745.0,698.71,520.06
2016,7,2,10,0,793.0,141.0,4.4,33.0,786.0,743.41,549.65
2016,7,2,10,15,802.5,143.0,4.4,33.0,820.5,782.52,575.18
2016,7,2,10,30,812.0,145.0,4.4,33.0,855.0,819.62,599.18
2016,7,2,10,45,822.5,144.5,4.45,33.5,884.0,852.9,619.41
2016,7,2,11,0,833.0,144.0,4.5,34.0,913.0,878.57,634.44
2016,7,2,11,15,838.0,145.5,4.5,34.5,934.0,903.33,648.65
2016,7,2,11,30,843.0,147.0,4.5,35.0,955.0,925.13,660.86
2016,7,2,11,45,845.5,148.0,4.55,35.5,968.5,941.03,669.47
2016,7,2,12,0,848.0,149.0,4.6,36.0,982.0,953.71,676.08
2016,7,2,12,15,849.5,149.0,4.6,36.0,987.5,961.28,680.66
2016,7,2,12,30,851.0,149.0,4.6,36.0,993.0,965.67,683.32
2016,7,2,12,45,850.5,149.0,4.65,36.0,990.5,965.05,683.14
2016,7,2,13,0,850.0,149.0,4.7,36.0,988.0,961.34,681.1
2016,7,2,13,15,847.5,148.0,4.7,36.0,978.0,951.6,675.07
2016,7,2,13,30,845.0,147.0,4.7,36.0,968.0,938.62,667.08
2016,7,2,13,45,841.0,146.5,4.75,36.0,950.0,921.51,656.7
2016,7,2,14,0,837.0,146.0,4.8,36.0,932.0,901.3,644.4
2016,7,2,14,15,830.5,144.5,4.8,36.0,907.0,874.97,627.88
2016,7,2,14,30,824.0,143.0,4.8,36.0,882.0,845.88,609.55
2016,7,2,14,45,814.5,141.5,4.85,36.0,850.0,815.85,590.81
2016,7,2,15,0,805.0,140.0,4.9,36.0,818.0,778.93,567.3
2016,7,2,15,15,794.0,137.5,4.9,35.5,780.0,737.91,541.72
2016,7,2,15,30,783.0,135.0,4.9,35.0,742.0,695.23,513.86
2016,7,2,15,45,556.5,216.5,4.9,35.0,635.5,587.41,434.4
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,490.38,361.94
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,443.17,328.68
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,397.21,295.51
2016,7,2,16,45,469.5,188.5,4.75,34.0,447.0,401.38,298.24
2016,7,2,17,0,648.0,118.0,4.7,34.0,456.0,384.85,282.9
2016,7,2,17,15,614.5,111.5,4.5,33.5,404.0,328.7,237.99
2016,7,2,17,30,581.0,105.0,4.3,33.0,352.0,275.45,194.66
2016,7,2,17,45,531.5,98.0,4.15,32.5,300.0,220.99,150.6
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,170.61,110.4
2016,7,2,18,15,418.5,81.0,3.75,31.5,198.5,122.53,74.49
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,81.79,47.78
2016,7,2,18,45,264.0,56.5,3.3,30.5,106.0,44.62,31.33
2016,7,2,19,0,173.0,42.0,3.1,30.0,63.0,32.56,20.61
2016,7,2,19,15,86.5,21.0,3.15,29.5,31.5,17.56,3.84
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,8.1,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,15.78,4.02
2016,7,3,6,15,4.0,37.5,5.1,25.5,38.0,33.95,22.31
2016,7,3,6,30,8.0,58.0,5.3,26.0,59.0,51.81,36.12
2016,7,3,6,45,24.5,79.5,5.5,26.5,85.5,71.79,51.89
2016,7,3,7,0,41.0,101.0,5.7,27.0,112.0,95.33,70.17
2016,7,3,7,15,20.5,93.5,5.75,27.5,99.0,89.34,66.12
2016,7,3,7,30,0.0,86.0,5.8,28.0,86.0,79.7,58.91
2016,7,3,7,45,0.0,80.0,5.9,28.5,80.0,74.45,54.39
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,68.88,49.62
2016,7,3,8,15,8.5,137.5,6.0,29.5,142.5,131.08,98.36
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,194.11,146.73
2016,7,3,8,45,19.0,219.0,6.05,30.5,231.5,213.16,160.6
2016,7,3,9,0,21.0,237.0,6.1,31.0,252.0,232.42,174.52
2016,7,3,9,15,116.0,292.0,6.05,31.5,378.0,349.52,263.1
2016,7,3,9,30,211.0,347.0,6.0,32.0,504.0,471.54,352.99
2016,7,3,9,45,217.0,368.0,5.95,32.5,537.0,506.24,376.67
2016,7,3,10,0,223.0,389.0,5.9,33.0,570.0,540.83,400.11
2016,7,3,10,15,262.5,398.5,5.8,33.0,621.5,594.99,438.63
2016,7,3,10,30,302.0,408.0,5.7,33.0,673.0,647.13,475.23
2016,7,3,10,45,302.0,423.5,5.65,33.5,695.0,672.62,491.08
2016,7,3,11,0,302.0,439.0,5.6,34.0,717.0,696.98,506.04
2016,7,3,11,15,289.0,454.0,5.5,34.0,725.5,707.92,512.27
2016,7,3,11,30,276.0,469.0,5.4,34.0,734.0,717.12,517.35
2016,7,3,11,45,283.0,474.5,5.35,34.5,749.5,734.32,527.58
2016,7,3,12,0,290.0,480.0,5.3,35.0,765.0,750.42,536.97
2016,7,3,12,15,291.5,483.0,5.2,35.0,771.0,757.61,541.19
2016,7,3,12,30,293.0,486.0,5.1,35.0,777.0,763.38,544.53
2016,7,3,12,45,557.0,323.5,5.05,35.5,874.5,865.62,619.72
2016,7,3,13,0,821.0,161.0,5.0,36.0,972.0,953.44,678.47
2016,7,3,13,15,818.0,160.5,4.9,36.0,961.5,943.6,671.1
2016,7,3,13,30,815.0,160.0,4.8,36.0,951.0,930.57,662.35
2016,7,3,13,45,812.5,157.5,4.75,36.5,934.0,912.92,649.81
2016,7,3,14,0,810.0,155.0,4.7,37.0,917.0,892.19,635.41
2016,7,3,14,15,803.5,153.5,4.6,37.0,892.0,865.93,618.6
2016,7,3,14,30,797.0,152.0,4.5,37.0,867.0,837.02,600.07
2016,7,3,14,45,790.0,148.5,4.45,37.0,836.0,803.24,578.47
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,767.16,555.26
2016,7,3,15,15,772.0,142.5,4.4,36.5,767.5,726.94,530.36
2016,7,3,15,30,761.0,140.0,4.4,36.0,730.0,685.12,503.02
2016,7,3,15,45,749.0,135.0,4.4,36.0,688.0,638.83,470.67
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,591.51,436.9
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.0,539.86,400.03
2016,7,3,16,30,700.0,122.0,4.4,35.0,552.0,488.76,362.45
2016,7,3,16,45,679.5,116.0,4.45,35.0,503.0,435.17,321.32
2016,7,3,17,0,659.0,110.0,4.5,35.0,454.0,382.46,279.74
2016,7,3,17,15,626.5,104.0,4.4,34.5,402.5,326.54,235.3
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,273.39,192.1
2016,7,3,17,45,555.0,90.0,4.25,33.5,300.0,219.82,148.44
2016,7,3,18,0,516.0,82.0,4.2,33.0,249.0,170.34,108.48
2016,7,3,18,15,454.5,73.0,4.1,32.5,200.0,121.41,71.83
2016,7,3,18,30,393.0,64.0,4.0,32.0,151.0,78.79,43.89
2016,7,3,18,45,306.0,51.5,3.95,31.5,107.5,41.13,28.32
2016,7,3,19,0,219.0,39.0,3.9,31.0,64.0,30.18,18.59
2016,7,3,19,15,109.5,19.5,4.0,30.5,32.0,15.22,2.47
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,5.72,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,11.12,0.92
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,26.94,16.57
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,42.11,28.5
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,61.74,44.81
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,81.72,61.16
2016,7,4,7,15,104.0,118.5,5.0,26.5,158.0,125.98,92.6
2016,7,4,7,30,208.0,147.0,5.1,27.0,226.0,184.59,136.3
2016,7,4,7,45,273.0,162.5,5.2,27.5,283.0,232.91,173.86
2016,7,4,8,0,338.0,178.0,5.3,28.0,340.0,288.4,217.36
2016,7,4,8,15,316.5,206.5,5.35,28.0,372.0,326.11,248.19
2016,7,4,8,30,295.0,235.0,5.4,28.0,404.0,361.15,276.01
2016,7,4,8,45,362.5,241.0,5.5,28.5,467.5,419.84,320.81
2016,7,4,9,0,430.0,247.0,5.6,29.0,531.0,487.31,371.56
2016,7,4,9,15,478.0,248.0,5.6,29.5,585.0,541.17,411.32
2016,7,4,9,30,526.0,249.0,5.6,30.0,639.0,598.11,452.65
2016,7,4,9,45,648.0,199.5,5.65,30.5,707.0,664.4,501.96
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,734.75,553.34
2016,7,4,10,15,780.5,152.5,5.65,31.5,810.0,774.42,578.56
2016,7,4,10,30,791.0,155.0,5.6,32.0,845.0,812.22,602.26
2016,7,4,10,45,804.5,152.5,5.55,33.0,875.0,845.63,621.37
2016,7,4,11,0,818.0,150.0,5.5,34.0,905.0,876.87,638.71
2016,7,4,11,15,823.5,151.5,5.45,34.5,926.5,896.27,649.28
2016,7,4,11,30,829.0,153.0,5.4,35.0,948.0,918.34,661.63
2016,7,4,11,45,651.0,290.5,5.35,35.5,920.5,907.76,650.94
2016,7,4,12,0,473.0,428.0,5.3,36.0,893.0,878.62,623.7
2016,7,4,12,15,465.0,435.0,5.2,36.0,893.5,881.82,624.98
2016,7,4,12,30,457.0,442.0,5.1,36.0,894.0,882.79,624.67
2016,7,4,12,45,647.5,299.5,5.1,36.5,939.5,928.79,659.99
2016,7,4,13,0,838.0,157.0,5.1,37.0,985.0,958.28,679.01
2016,7,4,13,15,644.5,290.5,5.05,37.0,924.0,909.33,645.59
2016,7,4,13,30,451.0,424.0,5.0,37.0,863.0,847.45,598.92
2016,7,4,13,45,646.0,284.0,5.0,37.5,898.5,885.78,629.77
2016,7,4,14,0,841.0,144.0,5.0,38.0,934.0,904.35,642.38
2016,7,4,14,15,642.5,254.5,5.0,38.0,849.0,825.5,589.84
2016,7,4,14,30,444.0,365.0,5.0,38.0,764.0,742.0,529.42
2016,7,4,14,45,375.0,376.5,5.0,38.0,705.0,676.86,484.93
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,619.04,444.66
2016,7,4,15,15,410.0,330.0,4.95,37.5,658.5,633.02,458.2
2016,7,4,15,30,514.0,272.0,4.9,37.0,671.0,634.54,462.53
2016,7,4,15,45,515.5,251.5,4.9,37.0,631.5,592.31,433.41
2016,7,4,16,0,517.0,231.0,4.9,37.0,592.0,548.57,402.81
2016,7,4,16,15,611.5,178.5,4.8,36.5,576.5,529.0,390.2
2016,7,4,16,30,706.0,126.0,4.7,36.0,561.0,496.39,366.88
2016,7,4,16,45,683.0,120.5,4.65,36.0,510.5,441.73,324.92
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,388.19,282.84
2016,7,4,17,15,530.5,128.0,4.4,35.5,386.0,314.69,226.88
2016,7,4,17,30,401.0,141.0,4.2,35.0,312.0,252.58,179.97
2016,7,4,17,45,367.0,126.5,4.05,34.5,266.0,205.31,142.62
2016,7,4,18,0,333.0,112.0,3.9,34.0,220.0,161.74,108.42
2016,7,4,18,15,352.5,90.5,3.7,33.0,185.5,122.87,76.99
2016,7,4,18,30,372.0,69.0,3.5,32.0,151.0,81.81,46.9
2016,7,4,18,45,278.5,55.5,3.35,31.5,107.5,44.32,30.93
2016,7,4,19,0,185.0,42.0,3.2,31.0,64.0,32.59,20.51
2016,7,4,19,15,92.5,21.0,3.3,30.5,32.0,16.43,3.02
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,40.5,13.0,4.15,25.0,15.5,12.39,0.0
2016,7,5,6,0,81.0,26.0,4.2,25.0,31.0,21.45,6.49
2016,7,5,6,15,179.0,43.0,4.35,25.0,69.0,33.36,21.8
2016,7,5,6,30,277.0,60.0,4.5,25.0,107.0,48.64,35.54
2016,7,5,6,45,368.5,69.5,4.65,25.5,156.0,82.89,49.1
2016,7,5,7,0,460.0,79.0,4.8,26.0,205.0,127.86,78.87
2016,7,5,7,15,512.5,87.0,4.9,26.5,256.5,175.88,116.33
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,228.67,159.66
2016,7,5,7,45,619.5,96.0,5.1,27.5,363.0,281.22,203.58
2016,7,5,8,0,674.0,97.0,5.2,28.0,418.0,339.24,251.76
2016,7,5,8,15,545.0,152.0,5.25,28.5,431.5,374.0,282.67
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,394.94,300.32
2016,7,5,8,45,473.0,207.0,5.35,29.5,501.0,449.13,341.86
2016,7,5,9,0,530.0,207.0,5.4,30.0,557.0,507.94,386.12
2016,7,5,9,15,503.0,236.0,5.4,30.5,587.5,545.6,412.88
2016,7,5,9,30,476.0,265.0,5.4,31.0,618.0,579.51,436.11
2016,7,5,9,45,662.0,187.0,5.4,31.5,707.5,662.47,498.34
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,751.33,561.64
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,790.38,586.14
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,827.15,609.02
2016,7,5,10,45,654.5,247.0,5.4,33.5,829.0,811.44,594.58
2016,7,5,11,0,445.0,382.0,5.4,34.0,792.0,773.2,560.73
2016,7,5,11,15,667.0,247.5,5.35,34.0,878.5,857.71,624.3
2016,7,5,11,30,889.0,113.0,5.3,34.0,965.0,936.41,676.0
2016,7,5,11,45,884.5,119.0,5.3,34.5,976.5,951.49,683.61
2016,7,5,12,0,880.0,125.0,5.3,35.0,988.0,962.96,689.25
2016,7,5,12,15,637.0,281.5,5.25,35.5,908.5,899.66,644.6
2016,7,5,12,30,394.0,438.0,5.2,36.0,829.0,814.84,579.4
2016,7,5,12,45,418.5,438.5,5.2,36.5,853.0,842.85,597.45
2016,7,5,13,0,443.0,439.0,5.2,37.0,877.0,864.82,610.95
2016,7,5,13,15,660.0,281.0,5.2,37.0,925.5,915.7,651.65
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,948.0,673.64
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,930.36,662.44
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,909.47,649.44
2016,7,5,14,15,865.5,119.0,5.15,37.0,914.0,883.69,632.98
2016,7,5,14,30,860.0,118.0,5.1,37.0,889.0,854.99,614.64
2016,7,5,14,45,848.0,119.0,5.1,37.0,856.0,820.1,592.4
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,783.04,568.6
2016,7,5,15,15,826.0,117.5,5.1,36.5,785.5,742.2,543.21
2016,7,5,15,30,816.0,115.0,5.1,36.0,748.0,699.51,516.2
2016,7,5,15,45,803.5,112.0,5.1,36.0,705.0,654.3,484.4
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,606.17,449.74
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,554.55,412.59
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,502.75,374.17
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,447.45,331.31
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,393.11,288.04
2016,7,5,17,15,682.0,90.0,5.0,34.5,414.5,334.6,241.15
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,280.0,196.23
2016,7,5,17,45,608.5,79.5,4.8,33.5,309.5,224.25,150.44
2016,7,5,18,0,565.0,74.0,4.7,33.0,257.0,173.01,108.8
2016,7,5,18,15,504.5,66.5,4.55,32.5,207.0,122.55,70.67
2016,7,5,18,30,444.0,59.0,4.4,32.0,157.0,79.18,42.38
2016,7,5,18,45,349.5,48.5,4.3,31.5,112.0,40.08,27.45
2016,7,5,19,0,255.0,38.0,4.2,31.0,67.0,29.43,17.97
2016,7,5,19,15,127.5,19.0,4.25,30.5,33.5,14.83,2.06
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,11.91,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,20.66,5.45
2016,7,6,6,15,160.5,43.0,4.9,25.0,66.0,34.84,22.96
2016,7,6,6,30,253.0,61.0,5.0,25.0,103.0,48.98,35.81
2016,7,6,6,45,347.0,70.5,5.15,25.5,151.5,81.94,49.15
2016,7,6,7,0,441.0,80.0,5.3,26.0,200.0,125.93,78.15
2016,7,6,7,15,493.5,88.5,5.4,26.5,251.0,173.35,115.11
2016,7,6,7,30,546.0,97.0,5.5,27.0,302.0,225.48,157.86
2016,7,6,7,45,596.0,99.5,5.6,28.0,356.0,276.95,200.59
2016,7,6,8,0,646.0,102.0,5.7,29.0,410.0,333.44,247.03
2016,7,6,8,15,674.0,107.0,5.75,29.5,461.5,387.71,291.74
2016,7,6,8,30,702.0,112.0,5.8,30.0,513.0,443.91,336.79
2016,7,6,8,45,727.5,114.0,5.9,30.5,563.0,498.55,379.61
2016,7,6,9,0,753.0,116.0,6.0,31.0,613.0,552.89,421.11
2016,7,6,9,15,769.0,119.5,6.0,31.5,658.0,603.42,458.51
2016,7,6,9,30,785.0,123.0,6.0,32.0,703.0,653.44,494.53
2016,7,6,9,45,800.0,124.0,6.05,32.5,744.0,699.49,527.06
2016,7,6,10,0,815.0,125.0,6.1,33.0,785.0,744.38,556.85
2016,7,6,10,15,824.0,127.0,6.05,33.0,820.0,780.97,581.07
2016,7,6,10,30,833.0,129.0,6.0,33.0,855.0,818.02,605.47
2016,7,6,10,45,842.0,129.0,6.0,33.5,883.5,850.85,625.71
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,881.17,644.1
2016,7,6,11,15,855.5,130.5,5.95,34.5,933.5,906.15,658.52
2016,7,6,11,30,860.0,132.0,5.9,35.0,955.0,928.08,670.84
2016,7,6,11,45,866.0,130.5,5.9,35.5,969.5,945.43,680.37
2016,7,6,12,0,872.0,129.0,5.9,36.0,984.0,959.59,687.83
2016,7,6,12,15,873.5,129.0,5.85,36.0,990.0,967.59,692.5
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,972.28,695.12
2016,7,6,12,45,876.0,128.0,5.8,36.5,994.5,972.3,693.64
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,969.07,690.17
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,960.57,684.57
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,948.7,676.91
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,931.16,665.91
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,910.38,652.87
2016,7,6,14,15,861.5,123.0,5.7,37.0,914.0,884.72,636.64
2016,7,6,14,30,856.0,122.0,5.7,37.0,889.0,856.14,618.47
2016,7,6,14,45,841.0,124.5,5.7,37.0,856.0,820.32,595.38
2016,7,6,15,0,826.0,127.0,5.7,37.0,823.0,782.54,570.86
2016,7,6,15,15,815.5,124.5,5.7,37.0,785.0,741.68,544.06
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,701.07,517.06
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,653.28,483.17
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,604.84,448.14
2016,7,6,16,15,750.5,117.5,5.7,36.5,611.5,552.85,410.71
2016,7,6,16,30,732.0,114.0,5.7,36.0,564.0,500.86,372.2
2016,7,6,16,45,701.5,112.0,5.75,35.5,512.5,443.6,328.74
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,389.22,286.18
2016,7,6,17,15,638.0,104.5,5.7,34.5,408.5,332.79,240.96
2016,7,6,17,30,605.0,99.0,5.6,34.0,356.0,279.16,197.05
2016,7,6,17,45,552.5,93.5,5.55,33.5,303.0,223.75,152.08
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,174.02,112.26
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,123.75,74.7
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,82.17,47.39
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,45.04,31.66
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,33.41,21.25
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,17.95,3.54
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,8.1,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,15.78,2.31
2016,7,7,6,15,11.5,37.5,5.1,25.5,39.5,33.19,21.51
2016,7,7,6,30,23.0,58.0,5.2,26.0,62.0,50.45,36.86
2016,7,7,6,45,45.0,79.5,5.35,26.5,91.0,72.9,52.06
2016,7,7,7,0,67.0,101.0,5.5,27.0,120.0,98.42,71.53
2016,7,7,7,15,140.5,123.0,5.55,27.5,172.5,136.4,99.12
2016,7,7,7,30,214.0,145.0,5.6,28.0,225.0,184.02,135.16
2016,7,7,7,45,455.0,117.0,5.65,29.0,322.0,248.1,180.67
2016,7,7,8,0,696.0,89.0,5.7,30.0,419.0,339.11,249.73
2016,7,7,8,15,722.0,93.0,5.75,30.5,471.0,395.8,296.36
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,452.4,341.78
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,506.37,384.06
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,561.19,425.79
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,611.36,462.83
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,660.89,498.38
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,706.97,529.97
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,751.56,558.88
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,790.87,583.54
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,827.9,606.33
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.5,860.67,626.2
2016,7,7,11,0,881.0,111.0,5.8,36.0,922.0,890.69,644.08
2016,7,7,11,15,885.0,112.0,5.75,36.0,943.0,915.53,659.54
2016,7,7,11,30,889.0,113.0,5.7,36.0,964.0,937.2,672.91
2016,7,7,11,45,882.0,120.5,5.7,36.5,975.0,951.46,680.29
2016,7,7,12,0,875.0,128.0,5.7,37.0,986.0,962.02,685.33
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.5,969.61,689.68
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,973.87,691.99
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,972.41,689.24
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,967.73,684.55
2016,7,7,13,15,869.0,130.5,5.45,38.0,981.0,958.83,678.74
2016,7,7,13,30,867.0,130.0,5.4,38.0,971.0,946.6,670.89
2016,7,7,13,45,860.0,130.5,5.4,38.0,952.5,927.38,658.91
2016,7,7,14,0,853.0,131.0,5.4,38.0,934.0,905.09,645.0
2016,7,7,14,15,847.5,130.0,5.4,38.0,909.0,879.77,629.14
2016,7,7,14,30,842.0,129.0,5.4,38.0,884.0,851.58,611.37
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.5,817.03,589.32
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,780.26,565.68
2016,7,7,15,15,810.5,126.0,5.4,37.5,781.5,742.71,542.5
2016,7,7,15,30,800.0,124.0,5.4,37.0,744.0,700.2,515.39
2016,7,7,15,45,783.0,122.5,5.4,37.0,700.0,652.29,481.59
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,603.65,446.59
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,552.06,409.68
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,500.44,371.61
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,443.25,327.61
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,388.73,284.51
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,332.34,239.57
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,278.68,195.84
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,224.12,151.42
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,174.28,111.28
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,124.67,74.25
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,81.42,45.8
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,43.05,29.88
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,31.02,19.21
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.64,2.15
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,11.44,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,19.86,3.63
2016,7,8,6,15,164.0,42.0,4.15,25.5,65.5,34.07,22.18
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,47.78,34.6
2016,7,8,6,45,353.0,70.0,4.5,26.5,152.0,81.4,48.41
2016,7,8,7,0,445.0,80.0,4.7,27.0,201.0,125.84,77.56
2016,7,8,7,15,257.0,113.0,4.75,27.5,186.5,149.04,104.49
2016,7,8,7,30,69.0,146.0,4.8,28.0,172.0,149.22,112.12
2016,7,8,7,45,130.0,171.0,4.85,29.0,229.5,195.87,147.13
2016,7,8,8,0,191.0,196.0,4.9,30.0,287.0,249.82,187.9
2016,7,8,8,15,451.0,154.0,4.9,30.5,401.5,335.86,252.23
2016,7,8,8,30,711.0,112.0,4.9,31.0,516.0,447.82,337.24
2016,7,8,8,45,740.0,112.0,4.95,31.5,566.5,502.92,379.7
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,558.05,421.2
2016,7,8,9,15,784.0,115.0,5.0,32.5,662.5,608.32,457.85
2016,7,8,9,30,799.0,118.0,5.0,33.0,708.0,657.95,493.01
2016,7,8,9,45,816.5,117.5,5.0,33.5,750.0,703.09,524.18
2016,7,8,10,0,834.0,117.0,5.0,34.0,792.0,748.7,553.43
2016,7,8,10,15,843.0,118.5,4.95,34.0,826.5,788.2,579.03
2016,7,8,10,30,852.0,120.0,4.9,34.0,861.0,825.53,602.95
2016,7,8,10,45,861.5,119.5,4.9,34.5,890.5,858.99,623.06
2016,7,8,11,0,871.0,119.0,4.9,35.0,920.0,889.91,641.31
2016,7,8,11,15,875.0,120.0,4.85,35.0,941.0,914.56,656.37
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,936.06,669.38
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,952.45,678.02
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,965.45,684.52
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,974.1,689.77
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,979.39,693.0
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,978.99,691.31
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,975.29,687.61
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,966.27,682.08
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,953.86,674.5
2016,7,8,13,45,877.5,121.5,4.8,37.5,960.0,935.76,661.96
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,914.44,647.47
2016,7,8,14,15,543.5,282.0,4.8,38.0,788.5,766.66,547.84
2016,7,8,14,30,214.0,443.0,4.8,38.0,635.0,612.54,435.95
2016,7,8,14,45,525.0,282.5,4.8,38.0,730.5,717.84,516.84
2016,7,8,15,0,836.0,122.0,4.8,38.0,826.0,787.18,568.07
2016,7,8,15,15,826.0,120.0,4.8,37.5,788.5,746.8,542.72
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,706.49,517.65
2016,7,8,15,45,799.5,117.0,4.8,37.0,707.0,658.71,484.33
2016,7,8,16,0,783.0,116.0,4.8,37.0,663.0,610.13,449.65
2016,7,8,16,15,765.5,112.5,4.8,36.5,615.5,558.01,412.56
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,505.75,374.23
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,448.33,330.25
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,393.49,287.06
2016,7,8,17,15,660.0,99.0,4.7,35.5,412.5,336.67,241.9
2016,7,8,17,30,628.0,94.0,4.6,35.0,360.0,282.5,197.82
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.0,226.45,152.4
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,175.45,111.49
2016,7,8,18,15,469.5,73.5,4.15,33.0,204.0,125.4,74.15
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,81.78,45.54
2016,7,8,18,45,310.0,52.5,3.7,31.5,109.5,42.89,29.74
2016,7,8,19,0,214.0,40.0,3.5,31.0,65.0,31.04,19.21
2016,7,8,19,15,107.0,20.0,3.55,30.5,32.5,15.65,1.94
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,9.05,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,17.51,1.77
2016,7,9,6,15,35.5,39.5,3.75,25.5,45.5,34.57,22.53
2016,7,9,6,30,71.0,60.0,3.9,26.0,72.0,50.26,36.66
2016,7,9,6,45,102.0,82.0,4.05,26.5,106.0,77.12,53.51
2016,7,9,7,0,133.0,104.0,4.2,27.0,140.0,108.14,76.5
2016,7,9,7,15,155.0,125.0,4.2,27.5,176.0,140.6,101.75
2016,7,9,7,30,177.0,146.0,4.2,28.0,212.0,175.74,129.53
2016,7,9,7,45,212.5,168.0,4.2,28.5,259.5,218.71,163.14
2016,7,9,8,0,248.0,190.0,4.2,29.0,307.0,265.89,199.88
2016,7,9,8,15,249.0,215.5,4.2,29.5,345.0,305.57,230.78
2016,7,9,8,30,250.0,241.0,4.2,30.0,383.0,345.13,260.78
2016,7,9,8,45,156.5,261.0,4.2,30.5,352.5,327.59,247.04
2016,7,9,9,0,63.0,281.0,4.2,31.0,322.0,299.24,224.28
2016,7,9,9,15,35.0,239.5,4.15,31.5,263.0,247.08,184.28
2016,7,9,9,30,7.0,198.0,4.1,32.0,204.0,189.5,139.93
2016,7,9,9,45,8.0,205.0,4.1,32.5,211.5,197.28,145.27
2016,7,9,10,0,9.0,212.0,4.1,33.0,219.0,205.12,150.54
2016,7,9,10,15,80.5,320.0,4.05,33.5,390.0,368.01,270.94
2016,7,9,10,30,152.0,428.0,4.0,34.0,561.0,538.94,391.37
2016,7,9,10,45,498.5,281.5,4.0,34.5,736.0,711.12,517.42
2016,7,9,11,0,845.0,135.0,4.0,35.0,911.0,882.59,633.34
2016,7,9,11,15,849.0,136.0,3.95,35.0,931.5,906.64,647.01
2016,7,9,11,30,853.0,137.0,3.9,35.0,952.0,927.65,659.64
2016,7,9,11,45,845.0,145.0,3.85,35.5,962.5,940.76,665.85
2016,7,9,12,0,837.0,153.0,3.8,36.0,973.0,950.26,669.84
2016,7,9,12,15,838.0,153.0,3.75,36.0,978.5,957.57,673.92
2016,7,9,12,30,839.0,153.0,3.7,36.0,984.0,961.72,676.1
2016,7,9,12,45,834.0,156.0,3.65,36.5,980.0,959.74,673.11
2016,7,9,13,0,829.0,159.0,3.6,37.0,976.0,963.06,673.62
2016,7,9,13,15,826.0,158.0,3.55,37.0,966.0,952.8,667.03
2016,7,9,13,30,823.0,157.0,3.5,37.0,956.0,939.3,658.58
2016,7,9,13,45,813.5,159.5,3.5,37.0,937.0,920.04,646.87
2016,7,9,14,0,804.0,162.0,3.5,37.0,918.0,897.91,633.41
2016,7,9,14,15,797.5,160.5,3.45,36.5,893.0,871.84,618.45
2016,7,9,14,30,791.0,159.0,3.4,36.0,868.0,843.1,601.7
2016,7,9,14,45,788.0,153.0,3.35,36.0,837.5,810.37,581.03
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,775.08,558.59
2016,7,9,15,15,773.5,144.0,3.2,36.0,769.5,733.87,531.85
2016,7,9,15,30,762.0,141.0,3.1,36.0,732.0,691.06,503.0
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,644.12,470.5
2016,7,9,16,0,725.0,139.0,3.0,36.0,645.0,596.41,436.82
2016,7,9,16,15,705.5,134.5,3.0,35.5,598.0,544.5,400.46
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,492.81,363.14
2016,7,9,16,45,477.5,171.5,3.0,35.0,452.0,392.72,288.97
2016,7,9,17,0,269.0,213.0,3.0,35.0,353.0,312.69,229.75
2016,7,9,17,15,193.0,193.5,2.85,34.5,288.0,249.05,182.83
2016,7,9,17,30,117.0,174.0,2.7,34.0,223.0,195.0,143.09
2016,7,9,17,45,103.5,150.5,2.55,33.5,189.5,161.91,117.94
2016,7,9,18,0,90.0,127.0,2.4,33.0,156.0,130.53,93.9
2016,7,9,18,15,73.0,104.0,2.35,32.5,124.5,101.82,72.12
2016,7,9,18,30,56.0,81.0,2.3,32.0,93.0,74.95,51.97
2016,7,9,18,45,33.0,59.0,2.25,31.5,65.5,51.31,36.64
2016,7,9,19,0,10.0,37.0,2.2,31.0,38.0,33.35,21.04
2016,7,9,19,15,5.0,18.5,2.5,30.5,19.0,17.14,2.38
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.5,4.5,4.29,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,8.33,0.0
2016,7,10,6,15,0.0,24.5,2.75,25.0,24.5,22.74,12.91
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,36.95,25.61
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,54.86,39.16
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,73.06,54.1
2016,7,10,7,15,1.5,101.0,3.7,26.5,101.5,92.61,69.77
2016,7,10,7,30,3.0,122.0,3.8,27.0,123.0,112.52,85.4
2016,7,10,7,45,5.5,138.5,3.9,27.5,141.0,129.02,98.03
2016,7,10,8,0,8.0,155.0,4.0,28.0,159.0,145.83,110.73
2016,7,10,8,15,9.0,170.5,4.0,28.5,175.5,161.4,122.29
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,177.09,133.79
2016,7,10,8,45,12.5,203.5,4.0,29.5,211.5,195.52,147.26
2016,7,10,9,0,15.0,221.0,4.0,30.0,231.0,214.24,160.79
2016,7,10,9,15,57.5,280.5,3.95,30.5,322.5,299.57,224.7
2016,7,10,9,30,100.0,340.0,3.9,31.0,414.0,387.68,288.97
2016,7,10,9,45,97.5,360.0,3.9,31.5,435.5,410.27,303.91
2016,7,10,10,0,95.0,380.0,3.9,32.0,457.0,432.42,318.54
2016,7,10,10,15,176.5,398.5,3.9,32.5,549.0,523.77,384.02
2016,7,10,10,30,258.0,417.0,3.9,33.0,641.0,620.86,451.57
2016,7,10,10,45,191.5,436.5,3.9,33.5,606.5,587.19,424.91
2016,7,10,11,0,125.0,456.0,3.9,34.0,572.0,553.66,398.75
2016,7,10,11,15,106.5,460.5,3.9,34.0,560.5,539.53,388.3
2016,7,10,11,30,88.0,465.0,3.9,34.0,549.0,529.62,380.64
2016,7,10,11,45,57.5,423.5,3.9,34.5,479.0,462.4,332.44
2016,7,10,12,0,27.0,382.0,3.9,35.0,409.0,393.97,283.09
2016,7,10,12,15,77.0,442.5,3.9,35.0,519.0,501.77,359.87
2016,7,10,12,30,127.0,503.0,3.9,35.0,629.0,616.53,438.78
2016,7,10,12,45,204.0,494.5,3.95,35.5,696.0,682.75,484.28
2016,7,10,13,0,281.0,486.0,4.0,36.0,763.0,753.29,531.91
2016,7,10,13,15,231.5,489.5,4.05,36.0,716.5,700.92,495.93
2016,7,10,13,30,182.0,493.0,4.1,36.0,670.0,654.11,463.84
2016,7,10,13,45,258.5,465.5,4.15,36.0,711.5,700.19,497.59
2016,7,10,14,0,335.0,438.0,4.2,36.0,753.0,736.93,524.47
2016,7,10,14,15,556.0,303.0,4.2,36.0,809.0,798.94,572.57
2016,7,10,14,30,777.0,168.0,4.2,36.0,865.0,840.59,604.18
2016,7,10,14,45,764.5,168.0,4.2,36.0,832.5,806.23,581.96
2016,7,10,15,0,752.0,168.0,4.2,36.0,800.0,769.95,558.78
2016,7,10,15,15,739.5,165.0,4.2,35.5,763.0,729.13,533.01
2016,7,10,15,30,727.0,162.0,4.2,35.0,726.0,687.63,505.61
2016,7,10,15,45,702.0,163.0,4.25,35.0,681.5,639.28,471.78
2016,7,10,16,0,677.0,164.0,4.3,35.0,637.0,591.07,437.38
2016,7,10,16,15,656.0,159.0,4.3,34.5,590.0,539.94,401.01
2016,7,10,16,30,635.0,154.0,4.3,34.0,543.0,489.28,363.95
2016,7,10,16,45,591.0,153.5,4.3,34.0,490.5,432.61,320.78
2016,7,10,17,0,547.0,153.0,4.3,34.0,438.0,377.41,277.95
2016,7,10,17,15,509.5,144.5,4.1,33.5,387.0,323.04,235.39
2016,7,10,17,30,472.0,136.0,3.9,33.0,336.0,272.15,194.83
2016,7,10,17,45,402.5,129.5,3.75,33.0,283.0,218.72,152.78
2016,7,10,18,0,333.0,123.0,3.6,33.0,230.0,173.17,117.76
2016,7,10,18,15,269.0,106.5,3.4,32.0,182.5,127.75,84.53
2016,7,10,18,30,205.0,90.0,3.2,31.0,135.0,89.84,58.86
2016,7,10,18,45,125.5,68.0,3.0,30.5,93.0,56.85,41.35
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,38.11,24.91
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,20.51,3.59
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.05,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,17.28,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,36.56,23.99
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,56.39,41.74
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,85.48,56.56
2016,7,11,7,0,299.0,102.0,5.3,27.0,182.0,126.25,84.08
2016,7,11,7,15,357.5,115.0,5.45,27.5,232.0,168.72,116.23
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,218.63,155.87
2016,7,11,7,45,479.0,131.5,5.75,28.5,336.0,267.89,195.75
2016,7,11,8,0,542.0,135.0,5.9,29.0,390.0,323.73,241.03
2016,7,11,8,15,575.0,142.0,6.0,29.5,441.5,378.41,285.38
2016,7,11,8,30,608.0,149.0,6.1,30.0,493.0,433.9,329.46
2016,7,11,8,45,642.5,150.5,6.2,30.5,544.0,487.33,371.11
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,542.87,413.4
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,593.65,451.02
