Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,644.44,487.75
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,691.3,521.06
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,736.39,552.5
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,776.64,578.9
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,815.14,603.38
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,848.97,624.6
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,880.49,644.1
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,906.33,660.61
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,929.34,675.21
2016,7,11,11,45,798.5,185.0,6.6,35.5,957.0,943.92,683.0
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,955.01,688.54
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,963.3,693.52
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,968.47,696.53
2016,7,11,12,45,791.5,197.0,6.45,36.5,979.0,968.12,694.55
2016,7,11,13,0,790.0,198.0,6.4,37.0,977.0,964.68,690.66
2016,7,11,13,15,787.5,197.5,6.3,37.0,967.5,955.73,684.49
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,943.69,676.41
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,925.31,664.51
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,904.07,650.8
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.0,877.77,633.77
2016,7,11,14,30,759.0,192.0,6.0,37.0,872.0,848.91,615.05
2016,7,11,14,45,754.5,186.0,5.95,37.0,841.5,815.94,593.55
2016,7,11,15,0,750.0,180.0,5.9,37.0,811.0,782.44,571.63
2016,7,11,15,15,737.0,177.0,5.85,37.0,773.0,740.85,543.21
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,697.88,513.29
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,649.92,479.51
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,601.53,444.78
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,549.23,407.3
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,497.47,369.24
2016,7,11,16,45,612.5,152.0,5.7,35.5,501.0,442.01,327.53
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,388.69,286.36
2016,7,11,17,15,543.5,139.0,5.6,34.5,397.5,330.91,240.96
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,278.53,198.93
2016,7,11,17,45,450.5,122.0,5.45,33.5,292.5,224.4,155.88
2016,7,11,18,0,395.0,113.0,5.4,33.0,240.0,176.32,118.16
2016,7,11,18,15,327.5,99.0,5.3,32.0,191.0,128.6,82.94
2016,7,11,18,30,260.0,85.0,5.2,31.0,142.0,89.9,57.08
2016,7,11,18,45,173.0,66.0,5.1,30.5,99.0,54.28,39.23
2016,7,11,19,0,86.0,47.0,5.0,30.0,56.0,38.81,25.43
2016,7,11,19,15,43.0,23.5,5.0,29.5,28.0,20.24,3.0
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,23.5,12.0,10.01,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,18.21,0.0
2016,7,12,6,15,130.0,41.0,5.15,24.5,60.5,33.22,21.31
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,49.32,35.95
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,79.96,48.81
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,124.0,77.61
2016,7,12,7,15,474.5,92.0,5.6,26.5,244.5,170.14,113.17
2016,7,12,7,30,531.0,101.0,5.6,27.0,296.0,224.09,157.09
2016,7,12,7,45,587.0,103.0,5.7,28.0,351.5,276.15,200.06
2016,7,12,8,0,643.0,105.0,5.8,29.0,407.0,333.98,247.44
2016,7,12,8,15,479.0,166.0,5.85,29.5,406.0,358.39,270.63
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,363.22,275.85
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,449.46,342.33
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,555.78,423.46
2016,7,12,9,15,771.0,121.0,6.0,31.5,657.0,606.25,460.67
2016,7,12,9,30,787.0,124.0,6.0,32.0,703.0,656.2,496.65
2016,7,12,9,45,802.0,125.5,6.0,32.5,744.0,703.17,529.65
2016,7,12,10,0,817.0,127.0,6.0,33.0,785.0,748.99,559.88
2016,7,12,10,15,826.0,129.0,5.95,33.5,820.0,785.81,582.98
2016,7,12,10,30,835.0,131.0,5.9,34.0,855.0,823.26,606.26
2016,7,12,10,45,843.5,131.0,5.9,34.5,884.0,856.06,626.3
2016,7,12,11,0,852.0,131.0,5.9,35.0,913.0,886.3,644.47
2016,7,12,11,15,856.5,132.0,5.85,35.0,934.0,911.14,660.04
2016,7,12,11,30,861.0,133.0,5.8,35.0,955.0,932.92,673.58
2016,7,12,11,45,577.0,305.0,5.8,35.5,859.5,855.71,617.36
2016,7,12,12,0,293.0,477.0,5.8,36.0,764.0,753.87,538.63
2016,7,12,12,15,229.0,491.5,5.75,36.0,717.0,703.45,502.92
2016,7,12,12,30,165.0,506.0,5.7,36.0,670.0,656.92,469.27
2016,7,12,12,45,526.5,313.0,5.7,36.5,833.0,830.92,597.72
2016,7,12,13,0,888.0,120.0,5.7,37.0,996.0,977.36,695.78
2016,7,12,13,15,885.5,119.5,5.65,37.0,985.5,967.91,688.76
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,955.05,680.47
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,937.86,668.32
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,917.35,654.13
2016,7,12,14,15,602.5,265.5,5.55,38.0,824.0,806.1,578.87
2016,7,12,14,30,327.0,415.0,5.5,38.0,708.0,689.45,493.05
2016,7,12,14,45,589.5,262.5,5.5,38.0,767.0,755.72,546.2
2016,7,12,15,0,852.0,110.0,5.5,38.0,826.0,791.4,573.95
2016,7,12,15,15,842.0,108.0,5.5,37.5,788.0,750.35,548.1
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,707.39,520.94
2016,7,12,15,45,815.0,105.5,5.5,37.0,706.0,659.46,487.77
2016,7,12,16,0,798.0,105.0,5.5,37.0,662.0,611.52,453.15
2016,7,12,16,15,780.5,102.0,5.5,36.5,614.5,559.06,415.46
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,506.44,376.51
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,449.64,332.66
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,393.06,287.9
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,336.09,242.3
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,281.69,197.7
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,225.0,151.5
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,173.64,110.08
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,123.47,72.35
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,80.72,44.24
2016,7,12,18,45,320.5,49.0,5.25,31.5,107.0,40.71,24.38
2016,7,12,19,0,225.0,37.0,5.2,31.0,63.0,28.69,17.23
2016,7,12,19,15,112.5,18.5,5.15,30.5,31.5,14.48,0.12
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,10.01,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,17.47,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,28.39,17.24
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,40.46,28.35
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,75.06,41.91
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,120.73,70.92
2016,7,13,7,15,558.5,73.0,4.9,27.5,251.5,169.4,108.69
2016,7,13,7,30,611.0,80.0,5.0,28.0,304.0,224.01,153.65
2016,7,13,7,45,662.0,81.0,5.15,29.0,359.0,278.18,198.87
2016,7,13,8,0,713.0,82.0,5.3,30.0,414.0,339.0,248.98
2016,7,13,8,15,738.0,85.5,5.4,30.5,466.5,394.25,294.77
2016,7,13,8,30,763.0,89.0,5.5,31.0,519.0,451.0,340.47
2016,7,13,8,45,786.5,90.0,5.6,31.5,569.5,505.7,383.41
2016,7,13,9,0,810.0,91.0,5.7,32.0,620.0,561.01,425.59
2016,7,13,9,15,824.0,93.5,5.7,32.5,665.5,611.9,463.14
2016,7,13,9,30,838.0,96.0,5.7,33.0,711.0,661.95,499.01
2016,7,13,9,45,849.5,97.5,5.75,34.0,752.0,708.12,529.38
2016,7,13,10,0,861.0,99.0,5.8,35.0,793.0,752.71,557.15
2016,7,13,10,15,869.0,101.0,5.85,35.0,828.0,793.19,584.06
2016,7,13,10,30,877.0,103.0,5.9,35.0,863.0,831.36,609.24
2016,7,13,10,45,882.5,104.5,5.95,35.5,891.5,864.38,629.51
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,894.56,647.75
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.5,919.86,662.4
2016,7,13,11,30,897.0,107.0,6.0,37.0,963.0,941.97,674.92
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.5,953.06,680.2
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,959.83,682.77
2016,7,13,12,15,857.5,141.0,6.0,38.0,984.0,967.97,687.81
2016,7,13,12,30,859.0,141.0,6.0,38.0,990.0,972.83,690.82
2016,7,13,12,45,857.5,141.5,6.05,38.0,988.0,972.04,690.56
2016,7,13,13,0,856.0,142.0,6.1,38.0,986.0,968.05,688.34
2016,7,13,13,15,854.0,141.5,6.1,38.0,976.0,959.38,682.92
2016,7,13,13,30,852.0,141.0,6.1,38.0,966.0,947.43,675.47
2016,7,13,13,45,847.0,140.5,6.1,38.5,948.0,929.41,662.72
2016,7,13,14,0,842.0,140.0,6.1,39.0,930.0,908.28,648.05
2016,7,13,14,15,836.0,138.5,6.05,38.5,905.5,882.32,632.76
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,853.53,615.54
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,821.4,594.93
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,782.94,569.93
2016,7,13,15,15,780.0,144.5,5.95,37.5,774.5,742.28,544.26
2016,7,13,15,30,769.0,142.0,5.9,37.0,737.0,699.96,516.36
2016,7,13,15,45,748.5,141.5,5.9,37.0,693.0,651.71,482.15
2016,7,13,16,0,728.0,141.0,5.9,37.0,649.0,602.93,446.93
2016,7,13,16,15,708.5,136.5,5.85,36.5,601.5,550.71,409.33
2016,7,13,16,30,689.0,132.0,5.8,36.0,554.0,498.69,370.87
2016,7,13,16,45,655.0,130.0,5.75,36.0,502.5,442.58,327.63
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,388.76,285.22
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,332.51,240.77
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,279.39,197.92
2016,7,13,17,45,496.0,107.0,5.4,34.5,294.0,223.02,152.87
2016,7,13,18,0,441.0,100.0,5.3,34.0,241.0,174.21,114.31
2016,7,13,18,15,373.5,88.5,5.0,33.5,192.0,125.97,78.43
2016,7,13,18,30,306.0,77.0,4.7,33.0,143.0,85.66,51.63
2016,7,13,18,45,214.5,60.5,4.45,32.5,100.5,50.75,32.76
2016,7,13,19,0,123.0,44.0,4.2,32.0,58.0,35.48,22.48
2016,7,13,19,15,61.5,22.0,4.05,31.5,29.0,18.28,1.02
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,9.53,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,15.82,0.0
2016,7,14,6,15,236.5,33.5,3.95,25.5,64.5,26.04,15.28
2016,7,14,6,30,359.0,47.0,4.1,26.0,103.0,37.25,25.65
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,74.05,39.91
2016,7,14,7,0,524.0,64.0,4.4,27.0,201.0,120.91,70.29
2016,7,14,7,15,577.0,70.5,4.5,27.5,254.0,170.31,108.59
2016,7,14,7,30,630.0,77.0,4.6,28.0,307.0,225.68,154.2
2016,7,14,7,45,666.5,82.0,4.75,29.0,361.0,280.34,200.2
2016,7,14,8,0,703.0,87.0,4.9,30.0,415.0,338.43,248.36
2016,7,14,8,15,729.5,91.0,4.9,30.5,467.5,395.95,295.53
2016,7,14,8,30,756.0,95.0,4.9,31.0,520.0,453.52,341.42
2016,7,14,8,45,774.0,99.0,4.95,31.5,569.5,508.0,383.76
2016,7,14,9,0,792.0,103.0,5.0,32.0,619.0,562.65,424.93
2016,7,14,9,15,807.0,106.0,4.95,32.5,665.0,614.34,462.49
2016,7,14,9,30,822.0,109.0,4.9,33.0,711.0,664.01,497.52
2016,7,14,9,45,831.0,112.5,4.85,33.5,751.5,709.73,528.36
2016,7,14,10,0,840.0,116.0,4.8,34.0,792.0,753.69,556.1
2016,7,14,10,15,848.5,118.0,4.75,34.5,827.0,793.84,580.78
2016,7,14,10,30,857.0,120.0,4.7,35.0,862.0,831.76,603.7
2016,7,14,10,45,861.5,122.5,4.7,35.5,890.0,864.31,623.02
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,894.01,640.33
2016,7,14,11,15,870.0,126.0,4.7,36.0,939.0,918.83,655.71
2016,7,14,11,30,874.0,127.0,4.7,36.0,960.0,940.53,669.09
2016,7,14,11,45,875.0,128.5,4.7,36.5,973.5,956.62,677.5
2016,7,14,12,0,876.0,130.0,4.7,37.0,987.0,969.32,683.79
2016,7,14,12,15,877.0,130.5,4.7,37.0,992.5,977.67,688.82
2016,7,14,12,30,878.0,131.0,4.7,37.0,998.0,982.65,691.82
2016,7,14,12,45,875.0,132.0,4.75,37.5,995.0,980.91,689.47
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,975.88,685.18
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,966.59,679.7
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,953.97,672.37
2016,7,14,13,45,861.5,132.5,4.95,38.0,953.5,936.18,661.79
2016,7,14,14,0,856.0,133.0,5.0,38.0,935.0,915.24,649.23
2016,7,14,14,15,850.0,131.5,5.05,38.0,910.5,888.93,633.17
2016,7,14,14,30,844.0,130.0,5.1,38.0,886.0,859.74,615.19
2016,7,14,14,45,833.5,130.0,5.15,38.0,853.5,825.52,593.79
2016,7,14,15,0,823.0,130.0,5.2,38.0,821.0,789.06,570.74
2016,7,14,15,15,812.5,127.5,5.25,37.5,783.0,751.05,547.61
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,707.81,520.5
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,660.11,487.17
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,611.54,452.47
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,559.16,414.88
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,506.76,376.2
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,449.36,332.05
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,394.36,288.63
2016,7,14,17,15,647.5,102.0,5.05,35.5,408.5,337.7,243.5
2016,7,14,17,30,615.0,97.0,4.9,35.0,356.0,283.75,199.57
2016,7,14,17,45,565.0,91.0,4.8,34.5,302.5,227.47,154.01
2016,7,14,18,0,515.0,85.0,4.7,34.0,249.0,176.57,113.23
2016,7,14,18,15,449.0,75.5,4.45,33.5,198.5,126.01,75.3
2016,7,14,18,30,383.0,66.0,4.2,33.0,148.0,82.02,46.11
2016,7,14,18,45,282.5,53.0,4.0,32.5,104.0,43.68,26.75
2016,7,14,19,0,182.0,40.0,3.8,32.0,60.0,31.14,19.01
2016,7,14,19,15,91.0,20.0,3.8,31.5,30.0,15.72,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,9.05,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,16.56,0.0
2016,7,15,6,15,114.5,40.0,3.85,25.5,56.0,32.41,20.28
2016,7,15,6,30,203.0,61.0,3.9,26.0,92.0,48.64,35.14
2016,7,15,6,45,301.0,73.0,4.0,26.5,140.5,79.11,48.63
2016,7,15,7,0,399.0,85.0,4.1,27.0,189.0,122.81,77.05
2016,7,15,7,15,458.0,95.0,4.15,27.5,241.0,169.21,112.38
2016,7,15,7,30,517.0,105.0,4.2,28.0,293.0,222.34,155.08
2016,7,15,7,45,566.0,110.5,4.3,28.5,347.0,276.45,199.65
2016,7,15,8,0,615.0,116.0,4.4,29.0,401.0,333.98,246.74
2016,7,15,8,15,646.0,121.5,4.4,29.5,453.5,388.7,291.15
2016,7,15,8,30,677.0,127.0,4.4,30.0,506.0,445.77,336.17
2016,7,15,8,45,694.5,134.0,4.45,31.0,555.0,499.2,376.55
2016,7,15,9,0,712.0,141.0,4.5,32.0,604.0,552.96,415.77
2016,7,15,9,15,730.0,145.0,4.45,32.5,650.0,604.17,452.65
2016,7,15,9,30,748.0,149.0,4.4,33.0,696.0,655.17,488.33
2016,7,15,9,45,755.0,155.5,4.35,33.5,735.5,699.61,518.35
2016,7,15,10,0,762.0,162.0,4.3,34.0,775.0,742.59,546.61
2016,7,15,10,15,772.0,164.5,4.15,34.5,809.5,782.2,570.9
2016,7,15,10,30,782.0,167.0,4.0,35.0,844.0,819.93,593.25
2016,7,15,10,45,782.0,174.0,3.85,35.5,870.5,851.32,611.03
2016,7,15,11,0,782.0,181.0,3.7,36.0,897.0,879.85,626.7
2016,7,15,11,15,787.0,182.5,3.55,36.5,918.0,904.68,639.77
2016,7,15,11,30,792.0,184.0,3.4,37.0,939.0,926.67,650.88
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,940.63,657.11
2016,7,15,12,0,777.0,201.0,3.2,38.0,960.0,951.18,661.26
2016,7,15,12,15,778.5,201.5,3.2,38.0,966.0,959.51,666.16
2016,7,15,12,30,780.0,202.0,3.2,38.0,972.0,964.74,669.24
2016,7,15,12,45,775.5,204.0,3.2,38.5,969.0,962.5,666.4
2016,7,15,13,0,771.0,206.0,3.2,39.0,966.0,957.21,661.83
2016,7,15,13,15,768.5,205.0,3.3,39.0,956.0,947.97,656.99
2016,7,15,13,30,766.0,204.0,3.4,39.0,946.0,935.68,650.31
2016,7,15,13,45,759.5,203.5,3.5,39.0,927.5,917.13,639.73
2016,7,15,14,0,753.0,203.0,3.6,39.0,909.0,895.77,627.4
2016,7,15,14,15,745.5,201.0,3.7,39.0,884.0,873.13,614.21
2016,7,15,14,30,738.0,199.0,3.8,39.0,859.0,843.9,596.71
2016,7,15,14,45,723.0,199.0,3.95,39.0,826.5,808.08,575.0
2016,7,15,15,0,708.0,199.0,4.1,39.0,794.0,770.61,551.29
2016,7,15,15,15,694.0,195.5,4.1,38.5,756.0,729.13,524.98
2016,7,15,15,30,680.0,192.0,4.1,38.0,718.0,686.46,497.31
2016,7,15,15,45,664.0,186.5,4.2,38.0,675.5,639.58,465.41
2016,7,15,16,0,648.0,181.0,4.3,38.0,633.0,592.22,432.45
2016,7,15,16,15,625.0,175.0,4.3,37.5,585.5,540.06,395.96
2016,7,15,16,30,602.0,169.0,4.3,37.0,538.0,488.64,359.0
2016,7,15,16,45,573.0,162.0,4.3,37.0,488.0,434.43,318.35
2016,7,15,17,0,544.0,155.0,4.3,37.0,438.0,380.14,276.78
2016,7,15,17,15,505.5,146.5,4.15,36.5,386.0,325.29,234.47
2016,7,15,17,30,467.0,138.0,4.0,36.0,334.0,274.04,194.2
2016,7,15,17,45,414.0,127.0,3.85,35.5,282.5,220.75,152.56
2016,7,15,18,0,361.0,116.0,3.7,35.0,231.0,173.3,115.91
2016,7,15,18,15,294.5,100.5,3.4,34.0,182.5,126.83,82.04
2016,7,15,18,30,228.0,85.0,3.1,33.0,134.0,87.97,56.0
2016,7,15,18,45,148.5,64.5,2.8,32.5,92.5,53.04,34.91
2016,7,15,19,0,69.0,44.0,2.5,32.0,51.0,36.55,23.22
2016,7,15,19,15,34.5,22.0,2.55,31.5,25.5,18.99,0.0
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.7,23.5,6.0,5.72,0.0
2016,7,16,6,0,0.0,12.0,2.9,24.0,12.0,11.13,0.0
2016,7,16,6,15,6.0,31.5,2.95,24.5,32.5,28.59,17.22
2016,7,16,6,30,12.0,51.0,3.0,25.0,53.0,45.5,32.64
2016,7,16,6,45,31.0,74.0,3.15,25.5,81.5,67.02,47.91
2016,7,16,7,0,50.0,97.0,3.3,26.0,110.0,92.45,67.62
2016,7,16,7,15,64.0,119.5,3.3,26.5,140.0,119.19,88.59
2016,7,16,7,30,78.0,142.0,3.3,27.0,170.0,147.8,111.04
2016,7,16,7,45,89.5,167.0,3.35,28.0,204.5,179.61,135.66
2016,7,16,8,0,101.0,192.0,3.4,29.0,239.0,212.88,161.02
2016,7,16,8,15,203.5,209.0,3.4,29.5,318.0,279.63,211.24
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,358.38,270.36
2016,7,16,8,45,295.5,252.5,3.45,31.0,430.5,395.71,297.27
2016,7,16,9,0,285.0,279.0,3.5,32.0,464.0,431.47,322.23
2016,7,16,9,15,537.0,201.5,3.45,32.5,582.0,535.58,400.01
2016,7,16,9,30,789.0,124.0,3.4,33.0,700.0,658.52,489.25
2016,7,16,9,45,804.0,125.0,3.4,33.5,742.0,705.32,520.5
2016,7,16,10,0,819.0,126.0,3.4,34.0,784.0,750.95,549.33
2016,7,16,10,15,599.0,249.5,3.35,34.5,742.0,728.99,528.66
2016,7,16,10,30,379.0,373.0,3.3,35.0,700.0,680.85,489.07
2016,7,16,10,45,617.0,252.5,3.3,35.5,807.0,789.03,566.42
2016,7,16,11,0,855.0,132.0,3.3,36.0,914.0,892.15,632.96
2016,7,16,11,15,859.5,133.0,3.3,36.0,935.5,917.25,647.63
2016,7,16,11,30,864.0,134.0,3.3,36.0,957.0,939.27,660.9
2016,7,16,11,45,853.5,144.5,3.3,36.5,967.5,952.87,667.5
2016,7,16,12,0,843.0,155.0,3.3,37.0,978.0,962.69,671.85
2016,7,16,12,15,844.0,155.5,3.35,37.0,984.0,970.78,676.95
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,975.63,680.14
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,974.89,678.87
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,970.99,675.75
2016,7,16,13,15,839.5,156.0,3.65,38.0,976.0,961.53,670.36
2016,7,16,13,30,837.0,155.0,3.7,38.0,966.0,948.85,663.05
2016,7,16,13,45,832.0,154.5,3.8,38.0,948.0,931.07,652.88
2016,7,16,14,0,827.0,154.0,3.9,38.0,930.0,916.82,644.98
2016,7,16,14,15,820.5,152.5,4.0,38.0,904.5,890.17,629.1
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,860.74,611.42
2016,7,16,14,45,809.0,146.5,4.2,38.0,848.0,827.02,590.79
2016,7,16,15,0,804.0,142.0,4.3,38.0,817.0,790.76,568.32
2016,7,16,15,15,792.5,139.5,4.35,38.0,779.0,749.16,541.88
2016,7,16,15,30,781.0,137.0,4.4,38.0,741.0,705.89,513.57
2016,7,16,15,45,766.0,134.0,4.45,38.0,697.5,658.33,480.87
2016,7,16,16,0,751.0,131.0,4.5,38.0,654.0,609.9,446.83
2016,7,16,16,15,731.5,127.0,4.55,37.5,606.0,556.72,409.46
2016,7,16,16,30,712.0,123.0,4.6,37.0,558.0,503.93,371.23
2016,7,16,16,45,686.0,118.5,4.65,36.5,507.0,447.97,329.48
2016,7,16,17,0,660.0,114.0,4.7,36.0,456.0,393.42,287.54
2016,7,16,17,15,626.0,108.0,4.65,35.5,403.0,336.21,242.43
2016,7,16,17,30,592.0,102.0,4.6,35.0,350.0,281.95,198.61
2016,7,16,17,45,545.0,94.5,4.55,34.5,297.5,226.23,153.65
2016,7,16,18,0,498.0,87.0,4.5,34.0,245.0,175.6,113.12
2016,7,16,18,15,432.5,77.0,4.25,33.5,195.0,124.3,74.62
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,81.92,46.54
2016,7,16,18,45,275.0,52.5,3.75,32.5,101.5,43.3,26.46
2016,7,16,19,0,183.0,38.0,3.5,32.0,58.0,29.57,17.67
2016,7,16,19,15,91.5,19.0,3.4,31.5,29.0,14.94,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.0,9.0,2.65,23.5,10.5,8.58,0.0
2016,7,17,6,0,62.0,18.0,2.9,24.0,21.0,15.06,0.0
2016,7,17,6,15,168.5,35.5,2.95,24.5,57.5,27.72,16.42
2016,7,17,6,30,275.0,53.0,3.0,25.0,94.0,40.64,28.55
2016,7,17,6,45,368.0,63.0,3.15,25.5,143.0,74.6,43.09
2016,7,17,7,0,461.0,73.0,3.3,26.0,192.0,120.92,73.2
2016,7,17,7,15,516.5,81.5,3.3,26.5,244.5,168.87,110.1
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,223.24,154.37
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,277.26,199.03
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,335.96,246.85
2016,7,17,8,15,693.5,104.0,3.3,29.5,458.5,391.96,292.33
2016,7,17,8,30,722.0,109.0,3.3,30.0,511.0,449.95,337.99
2016,7,17,8,45,745.0,112.0,3.35,31.0,562.0,505.73,379.97
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,561.06,420.17
2016,7,17,9,15,784.0,118.5,3.4,32.5,659.0,612.94,457.31
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,664.28,492.96
2016,7,17,9,45,813.0,124.0,3.45,33.5,746.5,711.17,524.78
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,756.7,553.62
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,794.06,576.24
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,832.11,599.06
2016,7,17,10,45,851.0,131.0,3.55,35.5,887.5,865.11,618.57
2016,7,17,11,0,858.0,132.0,3.6,36.0,916.0,895.44,636.23
2016,7,17,11,15,862.0,133.5,3.65,36.0,937.5,920.68,651.87
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,942.81,665.57
2016,7,17,11,45,873.5,132.0,3.75,36.5,974.0,960.76,675.27
2016,7,17,12,0,881.0,129.0,3.8,37.0,989.0,975.5,683.01
2016,7,17,12,15,881.5,129.5,3.85,37.0,994.5,983.52,688.02
2016,7,17,12,30,882.0,130.0,3.9,37.0,1000.0,988.12,691.04
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.5,986.97,689.41
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,982.46,685.81
2016,7,17,13,15,878.0,127.5,4.1,38.0,984.5,972.62,679.85
2016,7,17,13,30,875.0,127.0,4.1,38.0,974.0,959.4,671.88
2016,7,17,13,45,871.0,126.0,4.2,38.0,956.0,941.42,661.49
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,920.2,649.05
2016,7,17,14,15,861.0,124.0,4.3,38.0,912.5,894.05,632.98
2016,7,17,14,30,855.0,123.0,4.3,38.0,887.0,864.98,615.02
2016,7,17,14,45,846.5,121.0,4.35,38.0,854.5,830.1,593.39
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,792.79,570.02
2016,7,17,15,15,827.5,117.0,4.4,37.5,784.0,751.73,544.91
2016,7,17,15,30,817.0,115.0,4.4,37.0,746.0,708.82,518.19
2016,7,17,15,45,803.0,112.5,4.4,37.0,702.5,662.99,486.8
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,614.04,452.1
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,561.47,414.85
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,508.8,376.36
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,452.68,333.46
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,396.34,289.27
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,338.6,243.47
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,283.44,198.58
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,226.54,152.3
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,174.51,110.3
2016,7,17,18,15,485.5,67.0,3.85,33.5,198.5,123.47,71.77
2016,7,17,18,30,422.0,59.0,3.6,33.0,148.0,79.98,43.12
2016,7,17,18,45,324.5,47.0,3.35,32.5,103.5,39.44,23.11
2016,7,17,19,0,227.0,35.0,3.1,32.0,59.0,27.2,15.76
2016,7,17,19,15,113.5,17.5,3.05,31.5,29.5,13.74,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,28.5,8.5,1.75,24.5,10.0,8.1,0.0
2016,7,18,6,0,57.0,17.0,2.0,25.0,20.0,14.26,0.0
2016,7,18,6,15,162.5,33.5,2.15,25.5,55.0,26.12,14.96
2016,7,18,6,30,268.0,50.0,2.3,26.0,90.0,38.28,26.43
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.5,71.62,40.92
2016,7,18,7,0,444.0,71.0,2.7,27.0,185.0,116.86,70.33
2016,7,18,7,15,499.5,79.5,2.75,27.5,236.0,163.8,106.22
2016,7,18,7,30,555.0,88.0,2.8,28.0,287.0,217.17,149.41
2016,7,18,7,45,360.5,139.5,2.85,28.5,277.5,238.84,174.83
2016,7,18,8,0,166.0,191.0,2.9,29.0,268.0,236.43,177.96
2016,7,18,8,15,438.5,147.5,2.9,29.5,384.0,324.63,243.61
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,440.04,330.52
2016,7,18,8,45,734.5,106.5,2.95,30.5,550.0,495.03,372.37
2016,7,18,9,0,758.0,109.0,3.0,31.0,600.0,549.66,412.95
2016,7,18,9,15,774.0,112.5,2.95,31.5,645.5,601.07,449.69
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,651.99,484.91
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,698.17,516.0
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,742.84,543.96
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.5,780.18,566.54
2016,7,18,10,30,830.0,127.0,2.9,34.0,843.0,818.19,589.32
2016,7,18,10,45,836.0,129.0,2.9,34.5,871.5,850.91,608.35
2016,7,18,11,0,842.0,131.0,2.9,35.0,900.0,880.95,625.49
2016,7,18,11,15,846.5,132.5,2.9,35.0,921.5,906.31,640.85
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,928.64,654.29
2016,7,18,11,45,849.0,138.0,2.9,35.5,955.5,944.02,662.03
2016,7,18,12,0,847.0,142.0,2.9,36.0,968.0,956.0,667.71
2016,7,18,12,15,618.5,288.5,2.9,36.0,894.0,897.24,628.81
2016,7,18,12,30,390.0,435.0,2.9,36.0,820.0,815.09,569.45
2016,7,18,12,45,619.0,289.0,2.95,36.0,898.5,901.3,632.75
2016,7,18,13,0,848.0,143.0,3.0,36.0,977.0,965.53,674.52
2016,7,18,13,15,845.5,142.5,3.05,36.0,967.0,956.46,668.88
2016,7,18,13,30,843.0,142.0,3.1,36.0,957.0,944.12,661.86
2016,7,18,13,45,559.0,298.5,3.15,36.0,835.0,828.75,585.94
2016,7,18,14,0,275.0,455.0,3.2,36.0,713.0,703.13,496.37
2016,7,18,14,15,550.5,295.0,3.25,36.0,793.0,792.0,564.61
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,852.21,607.77
2016,7,18,14,45,810.5,137.5,3.35,36.0,839.5,820.99,588.05
2016,7,18,15,0,795.0,140.0,3.4,36.0,806.0,783.15,564.44
2016,7,18,15,15,783.5,137.5,3.45,36.0,768.5,741.81,538.29
2016,7,18,15,30,772.0,135.0,3.5,36.0,731.0,698.83,510.31
2016,7,18,15,45,755.0,133.0,3.55,36.0,687.5,651.19,477.59
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,602.88,443.64
2016,7,18,16,15,593.5,173.0,3.65,35.5,566.5,521.35,384.82
2016,7,18,16,30,449.0,215.0,3.7,35.0,489.0,449.21,332.0
2016,7,18,16,45,538.5,167.0,3.8,35.0,466.0,421.68,311.49
2016,7,18,17,0,628.0,119.0,3.9,35.0,443.0,385.34,282.45
2016,7,18,17,15,567.0,118.0,3.9,34.5,386.0,324.49,235.11
2016,7,18,17,30,506.0,117.0,3.9,34.0,329.0,267.94,190.51
2016,7,18,17,45,465.5,106.0,3.95,33.5,279.0,215.61,148.49
2016,7,18,18,0,425.0,95.0,4.0,33.0,229.0,167.65,110.16
2016,7,18,18,15,368.0,82.0,3.9,32.5,182.0,120.31,74.46
2016,7,18,18,30,311.0,69.0,3.8,32.0,135.0,79.74,46.92
2016,7,18,18,45,232.0,53.0,3.75,31.5,94.0,43.31,26.86
2016,7,18,19,0,153.0,37.0,3.7,31.0,53.0,28.79,17.02
2016,7,18,19,15,76.5,18.5,3.7,30.5,26.5,15.5,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.53,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,17.82,0.0
2016,7,19,6,15,166.5,31.5,1.35,26.0,56.0,24.53,13.56
2016,7,19,6,30,333.0,43.0,1.3,26.0,92.0,33.41,22.35
2016,7,19,6,45,423.0,51.0,1.3,26.5,140.5,67.92,35.84
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,114.11,65.13
2016,7,19,7,15,564.5,65.5,1.3,27.5,240.5,162.64,102.37
2016,7,19,7,30,616.0,72.0,1.3,28.0,292.0,217.02,146.59
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.0,270.93,191.36
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,330.48,239.89
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,386.46,284.91
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,444.15,329.75
2016,7,19,8,45,775.5,88.0,1.5,31.0,554.5,498.63,370.3
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,553.46,409.64
2016,7,19,9,15,811.5,92.5,1.75,32.5,650.5,604.4,446.06
2016,7,19,9,30,826.0,95.0,1.9,33.0,696.0,654.57,480.98
2016,7,19,9,45,838.5,96.5,2.1,33.5,737.5,701.3,512.09
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,746.56,541.02
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,786.91,566.11
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,825.01,589.52
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,858.94,610.38
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,890.09,629.37
2016,7,19,11,15,885.5,105.0,3.15,36.0,929.0,916.0,645.97
2016,7,19,11,30,890.0,106.0,3.3,36.0,951.0,938.74,660.63
2016,7,19,11,45,890.0,108.0,3.45,36.5,964.5,954.9,669.81
2016,7,19,12,0,890.0,110.0,3.6,37.0,978.0,967.56,676.87
2016,7,19,12,15,588.0,297.0,3.75,37.0,872.0,876.59,617.28
2016,7,19,12,30,286.0,484.0,3.9,37.0,766.0,762.53,534.55
2016,7,19,12,45,264.5,488.5,4.05,37.0,749.0,746.13,524.35
2016,7,19,13,0,243.0,493.0,4.2,37.0,732.0,722.02,508.56
2016,7,19,13,15,225.0,490.5,4.25,37.0,710.5,699.83,493.81
2016,7,19,13,30,207.0,488.0,4.3,37.0,689.0,676.87,478.5
2016,7,19,13,45,541.5,299.5,4.4,37.0,810.0,814.3,580.95
2016,7,19,14,0,876.0,111.0,4.5,37.0,931.0,916.62,651.2
2016,7,19,14,15,871.0,110.0,4.55,37.0,906.5,891.08,634.84
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,862.54,617.26
2016,7,19,14,45,648.5,221.5,4.65,37.0,788.5,770.95,556.42
2016,7,19,15,0,431.0,334.0,4.7,37.0,695.0,679.32,489.72
2016,7,19,15,15,384.5,335.5,4.7,36.5,646.0,622.84,451.98
2016,7,19,15,30,338.0,337.0,4.7,36.0,597.0,573.38,418.26
2016,7,19,15,45,314.0,320.5,4.75,36.0,551.5,524.88,384.58
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,477.65,351.27
2016,7,19,16,15,325.0,272.0,4.8,35.5,482.5,452.04,334.34
2016,7,19,16,30,360.0,240.0,4.8,35.0,459.0,422.37,313.61
2016,7,19,16,45,458.5,189.5,4.8,35.0,443.0,404.44,300.0
2016,7,19,17,0,557.0,139.0,4.8,35.0,427.0,374.3,275.58
2016,7,19,17,15,417.5,148.5,4.7,34.5,350.5,295.75,216.09
2016,7,19,17,30,278.0,158.0,4.6,34.0,274.0,233.08,169.29
2016,7,19,17,45,260.0,136.0,4.6,33.5,232.0,190.13,135.37
2016,7,19,18,0,242.0,114.0,4.6,33.0,190.0,149.28,102.97
2016,7,19,18,15,213.0,94.0,4.35,32.5,151.0,110.91,73.52
2016,7,19,18,30,184.0,74.0,4.1,32.0,112.0,76.18,48.47
2016,7,19,18,45,135.0,54.5,3.95,31.5,78.0,45.43,29.16
2016,7,19,19,0,86.0,35.0,3.8,31.0,44.0,28.63,16.83
2016,7,19,19,15,43.0,17.5,3.7,30.5,22.0,14.69,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,27.0,8.0,1.45,24.5,9.0,7.63,0.0
2016,7,20,6,0,54.0,16.0,1.7,25.0,18.0,15.25,0.0
2016,7,20,6,15,163.5,32.5,1.75,25.5,53.0,25.38,14.12
2016,7,20,6,30,273.0,49.0,1.8,26.0,88.0,37.58,25.8
2016,7,20,6,45,370.0,58.0,1.85,26.5,136.5,70.11,39.33
2016,7,20,7,0,467.0,67.0,1.9,27.0,185.0,115.76,68.43
2016,7,20,7,15,522.0,74.5,1.9,27.5,236.5,163.13,104.61
2016,7,20,7,30,577.0,82.0,1.9,28.0,288.0,216.84,148.07
2016,7,20,7,45,624.5,85.5,1.9,28.5,342.5,270.58,192.5
2016,7,20,8,0,672.0,89.0,1.9,29.0,397.0,329.09,240.25
2016,7,20,8,15,699.5,93.5,1.95,29.5,449.5,384.67,285.13
2016,7,20,8,30,727.0,98.0,2.0,30.0,502.0,443.29,330.87
2016,7,20,8,45,750.0,101.0,2.05,31.0,552.0,498.25,371.81
2016,7,20,9,0,773.0,104.0,2.1,32.0,602.0,553.96,411.77
2016,7,20,9,15,789.0,107.0,2.2,32.5,648.0,605.72,448.65
2016,7,20,9,30,805.0,110.0,2.3,33.0,694.0,656.94,484.14
2016,7,20,9,45,818.5,111.0,2.45,33.5,736.0,701.58,514.21
2016,7,20,10,0,832.0,112.0,2.6,34.0,778.0,746.37,542.63
2016,7,20,10,15,841.0,114.0,2.75,34.0,813.0,786.96,569.11
2016,7,20,10,30,850.0,116.0,2.9,34.0,848.0,825.37,594.04
2016,7,20,10,45,533.0,284.0,3.05,34.5,748.5,748.35,537.87
2016,7,20,11,0,216.0,452.0,3.2,35.0,649.0,633.79,451.7
2016,7,20,11,15,545.0,286.0,3.3,35.5,799.5,791.57,566.17
2016,7,20,11,30,874.0,120.0,3.4,36.0,950.0,938.23,661.89
2016,7,20,11,45,863.0,130.5,3.5,36.5,960.5,951.82,668.2
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,961.57,673.14
2016,7,20,12,15,853.0,141.5,3.65,37.0,977.0,969.88,678.39
2016,7,20,12,30,854.0,142.0,3.7,37.0,983.0,974.89,681.67
2016,7,20,12,45,575.5,310.0,3.8,37.0,876.5,880.55,619.45
2016,7,20,13,0,297.0,478.0,3.9,37.0,770.0,766.78,537.75
2016,7,20,13,15,573.5,309.0,3.95,37.0,865.0,870.68,615.31
2016,7,20,13,30,850.0,140.0,4.0,37.0,960.0,950.69,669.37
2016,7,20,13,45,844.0,140.0,4.05,37.5,942.0,932.17,656.32
2016,7,20,14,0,838.0,140.0,4.1,38.0,924.0,910.56,642.03
2016,7,20,14,15,485.0,290.5,4.1,37.5,742.0,730.56,521.91
2016,7,20,14,30,132.0,441.0,4.1,37.0,560.0,544.49,388.17
2016,7,20,14,45,133.0,424.0,4.2,37.0,540.0,523.51,375.24
2016,7,20,15,0,134.0,407.0,4.3,37.0,520.0,501.99,361.16
2016,7,20,15,15,434.0,282.5,4.3,37.0,621.5,615.44,447.71
2016,7,20,15,30,734.0,158.0,4.3,37.0,723.0,695.86,508.49
2016,7,20,15,45,713.0,157.0,4.3,37.0,679.0,647.58,474.38
2016,7,20,16,0,692.0,156.0,4.3,37.0,635.0,599.07,440.07
2016,7,20,16,15,466.5,210.0,4.25,36.5,523.0,480.63,354.17
2016,7,20,16,30,241.0,264.0,4.2,36.0,411.0,381.27,281.01
2016,7,20,16,45,376.5,209.0,4.2,35.5,414.0,380.8,281.58
2016,7,20,17,0,512.0,154.0,4.2,35.0,417.0,367.34,270.23
2016,7,20,17,15,452.5,146.0,4.1,34.5,359.5,306.71,223.53
2016,7,20,17,30,393.0,138.0,4.0,34.0,302.0,252.16,181.12
2016,7,20,17,45,414.0,117.5,3.95,34.0,268.0,213.25,147.99
2016,7,20,18,0,435.0,97.0,3.9,34.0,234.0,171.62,112.39
2016,7,20,18,15,368.0,85.0,3.6,33.5,185.0,123.09,76.27
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,82.5,49.18
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,45.59,28.61
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,31.67,19.03
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,16.26,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
