Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,14.3,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,22.62,11.82
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,33.64,22.47
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,68.26,35.9
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,115.22,65.68
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,164.77,103.67
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,220.35,148.81
2016,7,21,7,45,670.0,76.0,2.6,30.0,350.0,275.38,194.47
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,335.78,243.5
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,392.4,288.89
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,450.73,333.83
2016,7,21,8,45,783.0,91.0,1.9,32.5,560.5,506.04,374.78
2016,7,21,9,0,803.0,94.0,1.7,33.0,611.0,561.72,414.14
2016,7,21,9,15,817.5,96.5,1.7,33.5,657.0,612.77,449.66
2016,7,21,9,30,832.0,99.0,1.7,34.0,703.0,663.35,483.69
2016,7,21,9,45,843.0,101.5,1.75,35.0,744.5,710.38,512.76
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,755.79,539.25
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,796.86,565.58
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,835.66,590.35
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,868.97,610.28
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,899.4,628.33
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,925.38,644.07
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,948.18,657.88
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,964.84,667.42
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,978.03,674.89
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,987.24,681.02
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,992.97,685.14
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,992.82,684.31
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,989.21,681.49
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,979.7,676.21
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,966.74,668.91
2016,7,21,13,45,888.5,114.0,3.4,39.0,958.0,949.79,659.52
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,929.38,647.98
2016,7,21,14,15,882.5,110.0,3.55,39.0,916.0,903.07,632.41
2016,7,21,14,30,877.0,109.0,3.6,39.0,891.0,873.73,614.87
2016,7,21,14,45,871.0,106.5,3.65,39.0,859.0,839.62,594.18
2016,7,21,15,0,865.0,104.0,3.7,39.0,827.0,802.84,571.6
2016,7,21,15,15,855.0,102.0,3.7,38.5,789.0,761.0,546.41
2016,7,21,15,30,845.0,100.0,3.7,38.0,751.0,717.18,519.55
2016,7,21,15,45,832.5,97.5,3.7,38.0,707.5,669.42,488.03
2016,7,21,16,0,820.0,95.0,3.7,38.0,664.0,620.38,453.67
2016,7,21,16,15,803.5,92.5,3.65,37.5,615.5,568.33,417.05
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,515.16,378.49
2016,7,21,16,45,765.5,86.5,3.6,37.0,516.0,458.52,335.55
2016,7,21,17,0,744.0,83.0,3.6,37.0,465.0,402.67,291.92
2016,7,21,17,15,714.5,78.5,3.5,36.5,411.5,343.95,245.49
2016,7,21,17,30,685.0,74.0,3.4,36.0,358.0,287.53,199.64
2016,7,21,17,45,643.5,69.0,3.35,35.5,304.5,228.38,151.46
2016,7,21,18,0,602.0,64.0,3.3,35.0,251.0,175.14,108.22
2016,7,21,18,15,541.0,57.0,2.9,34.0,200.0,122.01,68.1
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,76.07,38.03
2016,7,21,18,45,384.5,40.0,2.15,32.5,104.0,34.44,22.52
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,23.76,12.8
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,11.79,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,13.34,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,20.94,10.38
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,30.06,19.47
2016,7,22,6,45,453.5,47.5,2.3,27.0,140.5,66.23,33.57
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,114.09,63.88
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.0,163.86,101.88
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,219.51,146.88
2016,7,22,7,45,680.5,72.0,1.9,31.0,349.0,276.43,193.72
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,335.24,241.14
2016,7,22,8,15,745.0,79.5,1.85,32.5,455.5,391.71,286.4
2016,7,22,8,30,771.0,83.0,1.9,33.0,508.0,449.82,331.41
2016,7,22,8,45,791.5,85.5,2.0,33.5,558.5,505.35,373.26
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,561.07,413.9
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,612.92,450.6
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,663.98,485.71
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,710.82,515.96
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,756.07,544.05
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,797.08,568.71
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,835.79,591.6
2016,7,22,10,45,887.0,100.5,2.65,37.5,885.0,869.84,611.28
2016,7,22,11,0,893.0,102.0,2.7,38.0,914.0,901.04,629.03
2016,7,22,11,15,897.0,102.5,2.75,38.0,936.0,926.42,644.39
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,948.55,657.79
2016,7,22,11,45,898.0,108.0,2.85,38.5,971.0,965.08,666.39
2016,7,22,12,0,895.0,113.0,2.9,39.0,984.0,977.95,672.82
2016,7,22,12,15,896.5,113.0,2.95,39.0,990.0,986.74,678.27
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,992.03,681.71
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,991.88,680.51
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,988.25,677.32
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,979.18,672.36
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,966.63,665.37
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,949.2,655.43
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,928.43,643.47
2016,7,22,14,15,880.5,110.0,3.3,40.0,913.0,902.13,627.75
2016,7,22,14,30,875.0,109.0,3.3,40.0,888.0,872.81,610.13
2016,7,22,14,45,860.5,111.5,3.35,40.0,854.5,836.51,588.24
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,798.1,564.82
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,756.92,540.27
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,713.8,514.08
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,666.11,482.49
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,618.37,449.28
2016,7,22,16,15,781.5,102.0,3.4,38.5,610.0,565.35,412.45
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,512.14,374.3
2016,7,22,16,45,740.5,95.5,3.4,38.0,510.5,455.65,331.8
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,400.2,288.85
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,340.34,242.05
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,284.31,196.96
2016,7,22,17,45,610.5,76.5,3.15,36.5,299.5,227.18,150.85
2016,7,22,18,0,566.0,71.0,3.1,36.0,246.0,174.74,108.77
2016,7,22,18,15,503.0,62.5,2.75,35.0,195.0,122.05,69.38
2016,7,22,18,30,440.0,54.0,2.4,34.0,144.0,76.88,39.84
2016,7,22,18,45,342.5,43.0,2.05,33.5,100.0,36.76,24.27
2016,7,22,19,0,245.0,32.0,1.7,33.0,56.0,24.94,13.55
2016,7,22,19,15,122.5,16.0,1.75,32.5,28.0,12.62,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,12.39,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.5,22.25,11.2
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,33.76,22.52
2016,7,23,6,45,387.5,54.5,2.65,27.0,134.5,68.67,37.63
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,114.59,66.97
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,162.85,103.8
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,217.42,147.94
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,271.2,192.1
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,329.45,239.05
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.5,385.42,283.94
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,444.45,329.65
2016,7,23,8,45,753.0,100.0,2.2,33.0,550.0,499.72,370.46
2016,7,23,9,0,778.0,102.0,2.2,34.0,601.0,555.95,410.39
2016,7,23,9,15,794.0,105.0,2.25,34.5,647.0,608.13,447.09
2016,7,23,9,30,810.0,108.0,2.3,35.0,693.0,659.76,482.33
2016,7,23,9,45,825.0,108.5,2.35,35.5,735.5,705.36,512.1
2016,7,23,10,0,840.0,109.0,2.4,36.0,778.0,751.24,540.36
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.5,792.29,566.21
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,831.14,590.46
2016,7,23,10,45,866.5,113.0,2.65,36.5,879.0,865.2,610.93
2016,7,23,11,0,875.0,113.0,2.8,37.0,909.0,896.62,629.63
2016,7,23,11,15,879.5,114.0,2.9,37.5,931.0,922.53,644.44
2016,7,23,11,30,884.0,115.0,3.0,38.0,953.0,945.27,657.27
2016,7,23,11,45,887.0,115.5,3.1,38.5,967.0,962.83,666.89
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,976.98,674.48
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,985.73,679.9
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,991.01,683.32
2016,7,23,12,45,892.5,116.0,3.4,39.0,992.0,990.87,683.87
2016,7,23,13,0,892.0,116.0,3.5,39.0,990.0,987.25,682.4
2016,7,23,13,15,890.0,115.5,3.55,39.0,980.5,978.22,677.35
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,965.71,670.25
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,947.85,658.49
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,926.67,644.75
2016,7,23,14,15,875.5,112.0,3.7,39.5,910.0,900.46,630.29
2016,7,23,14,30,870.0,111.0,3.7,39.0,885.0,871.24,613.85
2016,7,23,14,45,855.0,114.0,3.7,39.0,851.0,835.11,591.55
2016,7,23,15,0,840.0,117.0,3.7,39.0,817.0,796.92,567.79
2016,7,23,15,15,829.5,114.5,3.7,39.0,779.0,755.04,541.4
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,711.28,513.51
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.5,665.15,482.86
2016,7,23,16,0,791.0,107.0,3.8,39.0,654.0,615.8,448.57
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.5,562.8,411.59
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,509.69,373.34
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,453.11,330.65
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,397.59,287.54
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,338.0,240.88
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,282.3,195.99
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,225.22,149.86
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,172.87,107.81
2016,7,23,18,15,492.5,62.5,3.3,35.0,192.0,120.68,68.79
2016,7,23,18,30,429.0,54.0,3.0,34.0,141.0,76.08,39.62
2016,7,23,18,45,332.0,42.5,2.75,33.5,97.5,36.17,23.76
2016,7,23,19,0,235.0,31.0,2.5,33.0,54.0,24.16,12.84
2016,7,23,19,15,117.5,15.5,2.6,32.5,27.0,12.23,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,12.39,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.68,11.32
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.58,23.17
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,67.94,37.76
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,114.38,67.8
2016,7,24,7,15,513.0,75.0,2.75,27.5,231.0,161.91,104.14
2016,7,24,7,30,569.0,83.0,2.7,28.0,283.0,215.96,147.98
2016,7,24,7,45,617.5,87.0,2.65,29.0,337.0,270.19,192.6
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,329.38,240.52
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,385.08,285.47
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,443.84,331.24
2016,7,24,8,45,748.5,101.5,2.45,32.0,547.5,499.18,372.3
2016,7,24,9,0,775.0,103.0,2.4,33.0,599.0,555.62,412.55
2016,7,24,9,15,791.0,106.0,2.35,33.5,645.0,607.73,449.07
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,659.28,484.0
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,704.52,513.41
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,750.02,541.23
2016,7,24,10,15,844.0,112.5,2.3,35.5,810.5,790.45,565.25
2016,7,24,10,30,853.0,114.0,2.3,36.0,846.0,828.69,587.53
2016,7,24,10,45,860.0,115.5,2.35,36.5,875.0,862.81,607.29
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,894.21,625.2
2016,7,24,11,15,871.0,118.0,2.45,37.0,925.5,919.5,640.52
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,941.63,653.95
2016,7,24,11,45,874.0,122.5,2.6,37.5,960.5,958.15,663.0
2016,7,24,12,0,873.0,126.0,2.7,38.0,974.0,971.18,669.99
2016,7,24,12,15,874.0,126.0,2.7,38.0,980.0,979.31,674.64
2016,7,24,12,30,875.0,126.0,2.7,38.0,986.0,984.02,677.35
2016,7,24,12,45,872.5,127.0,2.75,38.5,983.5,982.87,675.59
2016,7,24,13,0,870.0,128.0,2.8,39.0,981.0,978.34,671.91
2016,7,24,13,15,868.0,127.5,2.8,39.0,971.0,969.48,666.72
2016,7,24,13,30,866.0,127.0,2.8,39.0,961.0,957.23,659.57
2016,7,24,13,45,861.0,127.0,2.85,39.0,943.0,939.28,649.37
2016,7,24,14,0,856.0,127.0,2.9,39.0,925.0,918.14,637.23
2016,7,24,14,15,850.0,125.5,2.9,39.0,900.0,891.57,621.36
2016,7,24,14,30,844.0,124.0,2.9,39.0,875.0,862.09,603.65
2016,7,24,14,45,824.5,129.0,2.9,39.0,840.5,824.82,580.88
2016,7,24,15,0,805.0,134.0,2.9,39.0,806.0,789.76,559.42
2016,7,24,15,15,794.0,131.5,2.9,38.5,767.5,748.17,534.62
2016,7,24,15,30,783.0,129.0,2.9,38.0,729.0,704.85,508.28
2016,7,24,15,45,516.0,220.0,2.9,38.0,606.0,573.8,415.15
2016,7,24,16,0,249.0,311.0,2.9,38.0,483.0,460.07,332.47
2016,7,24,16,15,479.0,214.5,2.9,37.5,514.0,493.93,360.5
2016,7,24,16,30,709.0,118.0,2.9,37.0,545.0,501.22,367.16
2016,7,24,16,45,678.0,115.0,2.95,37.0,493.5,444.0,324.18
2016,7,24,17,0,647.0,112.0,3.0,37.0,442.0,388.75,281.75
2016,7,24,17,15,612.5,105.5,3.0,36.5,389.5,331.15,237.05
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,276.6,193.59
2016,7,24,17,45,525.5,92.5,3.0,36.0,284.0,220.83,148.89
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,169.46,108.21
2016,7,24,18,15,407.5,75.0,2.85,35.5,182.0,119.73,71.32
2016,7,24,18,30,342.0,64.0,2.7,35.0,133.0,77.76,43.67
2016,7,24,18,45,247.0,49.0,2.55,34.5,90.5,40.06,26.76
2016,7,24,19,0,152.0,34.0,2.4,34.0,48.0,26.57,14.46
2016,7,24,19,15,76.0,17.0,2.45,33.5,24.0,13.47,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,4.77,0.0
2016,7,25,6,15,10.5,26.0,2.05,26.0,27.5,23.45,11.62
2016,7,25,6,30,21.0,47.0,2.0,26.0,50.0,40.96,28.43
2016,7,25,6,45,45.0,72.0,2.0,26.5,82.0,65.72,46.07
2016,7,25,7,0,69.0,97.0,2.0,27.0,114.0,94.4,67.98
2016,7,25,7,15,105.0,117.0,2.0,27.0,150.0,124.22,90.65
2016,7,25,7,30,141.0,137.0,2.0,27.0,186.0,159.08,117.72
2016,7,25,7,45,232.0,152.5,2.0,27.5,249.5,211.47,157.15
2016,7,25,8,0,323.0,168.0,2.0,28.0,313.0,274.15,205.0
2016,7,25,8,15,397.5,179.5,1.9,28.0,381.5,338.41,254.45
2016,7,25,8,30,472.0,191.0,1.8,28.0,450.0,408.88,307.86
2016,7,25,8,45,509.5,195.5,1.75,28.5,499.5,460.5,346.03
2016,7,25,9,0,547.0,200.0,1.7,29.0,549.0,514.87,385.19
2016,7,25,9,15,568.0,207.0,1.6,29.5,594.0,563.64,418.89
2016,7,25,9,30,589.0,214.0,1.5,30.0,639.0,615.05,453.23
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.5,663.57,484.95
2016,7,25,10,0,664.0,201.0,1.3,31.0,728.0,713.13,516.38
2016,7,25,10,15,676.5,204.5,1.35,31.5,763.5,753.11,541.53
2016,7,25,10,30,689.0,208.0,1.4,32.0,799.0,791.67,565.37
2016,7,25,10,45,717.5,198.0,1.45,33.0,832.5,829.1,586.72
2016,7,25,11,0,746.0,188.0,1.5,34.0,866.0,861.98,604.47
2016,7,25,11,15,752.5,190.0,1.65,34.5,888.0,888.22,620.31
2016,7,25,11,30,759.0,192.0,1.8,35.0,910.0,911.8,634.49
2016,7,25,11,45,785.5,177.0,1.95,35.5,930.0,935.14,648.51
2016,7,25,12,0,812.0,162.0,2.1,36.0,950.0,955.86,660.88
2016,7,25,12,15,814.0,162.5,2.2,36.5,957.0,965.21,665.82
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,971.29,668.92
2016,7,25,12,45,820.5,159.5,2.45,37.5,963.5,972.55,669.63
2016,7,25,13,0,825.0,156.0,2.6,38.0,963.0,961.92,663.1
2016,7,25,13,15,823.0,155.5,2.7,38.0,953.5,953.43,658.98
2016,7,25,13,30,821.0,155.0,2.8,38.0,944.0,949.59,657.77
2016,7,25,13,45,542.5,306.0,2.9,38.0,823.5,826.37,577.84
2016,7,25,14,0,264.0,457.0,3.0,38.0,703.0,699.24,488.78
2016,7,25,14,15,290.0,420.0,3.1,38.0,683.5,678.94,478.15
2016,7,25,14,30,316.0,383.0,3.2,38.0,664.0,656.25,465.13
2016,7,25,14,45,222.0,394.0,3.35,38.0,588.0,571.16,406.73
2016,7,25,15,0,128.0,405.0,3.5,38.0,512.0,497.05,354.78
2016,7,25,15,15,222.0,373.0,3.6,37.5,547.5,532.26,383.17
2016,7,25,15,30,316.0,341.0,3.7,37.0,583.0,564.07,408.35
2016,7,25,15,45,492.5,251.0,3.8,37.0,602.5,587.88,428.78
2016,7,25,16,0,669.0,161.0,3.9,37.0,622.0,591.96,434.53
2016,7,25,16,15,625.0,163.5,4.0,36.5,569.0,534.13,393.63
2016,7,25,16,30,581.0,166.0,4.1,36.0,516.0,479.01,353.87
2016,7,25,16,45,385.0,191.0,4.2,35.5,414.0,372.22,275.38
2016,7,25,17,0,189.0,216.0,4.3,35.0,312.0,283.48,209.91
2016,7,25,17,15,175.5,193.0,4.25,34.5,274.0,244.78,180.89
2016,7,25,17,30,162.0,170.0,4.2,34.0,236.0,207.52,152.37
2016,7,25,17,45,141.0,146.5,4.2,33.5,198.0,169.46,123.07
2016,7,25,18,0,120.0,123.0,4.2,33.0,160.0,133.98,95.69
2016,7,25,18,15,96.0,99.5,4.05,32.0,125.0,100.82,70.55
2016,7,25,18,30,72.0,76.0,3.9,31.0,90.0,70.9,48.28
2016,7,25,18,45,39.5,53.0,3.8,30.5,60.0,46.17,32.24
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,27.18,15.08
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,14.3,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,25.0,7.0,6.67,0.0
2016,7,26,6,15,59.5,29.5,2.25,25.0,37.0,25.26,12.72
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,41.59,29.04
2016,7,26,6,45,79.0,72.5,2.4,25.5,85.5,66.98,46.2
2016,7,26,7,0,47.0,93.0,2.5,26.0,104.0,88.51,64.45
2016,7,26,7,15,72.0,114.5,2.5,26.0,137.0,116.36,86.11
2016,7,26,7,30,97.0,136.0,2.5,26.0,170.0,147.62,110.67
2016,7,26,7,45,65.0,152.5,2.55,26.5,177.0,159.79,121.39
2016,7,26,8,0,33.0,169.0,2.6,27.0,184.0,168.28,128.43
2016,7,26,8,15,29.0,185.5,2.6,27.0,200.0,184.73,141.06
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,199.34,152.02
2016,7,26,8,45,116.0,244.0,2.65,27.5,317.0,292.79,223.27
2016,7,26,9,0,207.0,286.0,2.7,28.0,418.0,392.5,297.51
2016,7,26,9,15,153.5,308.5,2.7,28.0,410.5,391.93,295.71
2016,7,26,9,30,100.0,331.0,2.7,28.0,403.0,381.87,286.91
2016,7,26,9,45,376.0,268.5,2.75,28.5,563.0,540.09,406.33
2016,7,26,10,0,652.0,206.0,2.8,29.0,723.0,709.53,528.38
2016,7,26,10,15,429.0,312.5,2.8,29.0,659.5,658.2,486.27
2016,7,26,10,30,206.0,419.0,2.8,29.0,596.0,580.75,426.37
2016,7,26,10,45,458.0,314.5,2.8,29.5,725.0,717.14,526.44
2016,7,26,11,0,710.0,210.0,2.8,30.0,854.0,855.99,622.54
2016,7,26,11,15,488.0,337.0,2.8,30.0,785.5,793.13,573.82
2016,7,26,11,30,266.0,464.0,2.8,30.0,717.0,713.84,513.9
2016,7,26,11,45,307.0,434.5,2.8,30.5,730.5,729.45,525.17
2016,7,26,12,0,348.0,405.0,2.8,31.0,744.0,744.61,535.48
2016,7,26,12,15,553.0,303.0,2.8,31.0,844.0,854.41,613.81
2016,7,26,12,30,758.0,201.0,2.8,31.0,944.0,952.57,679.14
2016,7,26,12,45,760.0,199.0,2.8,31.0,943.0,952.91,678.5
2016,7,26,13,0,762.0,197.0,2.8,31.0,942.0,950.15,676.84
2016,7,26,13,15,759.5,196.0,2.8,31.0,932.5,940.86,671.13
2016,7,26,13,30,757.0,195.0,2.8,31.0,923.0,928.52,663.61
2016,7,26,13,45,756.5,190.5,2.85,31.0,906.5,911.66,653.65
2016,7,26,14,0,756.0,186.0,2.9,31.0,890.0,891.78,641.78
2016,7,26,14,15,456.5,314.0,2.9,30.5,735.5,732.11,532.46
2016,7,26,14,30,157.0,442.0,2.9,30.0,581.0,569.7,414.91
2016,7,26,14,45,337.0,374.5,2.9,30.0,658.5,655.05,480.3
2016,7,26,15,0,517.0,307.0,2.9,30.0,736.0,727.4,533.84
2016,7,26,15,15,349.0,335.5,2.85,30.0,619.5,599.21,442.06
2016,7,26,15,30,181.0,364.0,2.8,30.0,503.0,483.58,357.94
2016,7,26,15,45,366.0,289.0,2.8,30.0,548.0,533.43,398.28
2016,7,26,16,0,551.0,214.0,2.8,30.0,593.0,565.66,423.86
2016,7,26,16,15,564.5,190.5,2.75,29.5,553.5,522.32,393.07
2016,7,26,16,30,578.0,167.0,2.7,29.0,514.0,478.71,361.37
2016,7,26,16,45,496.5,172.0,2.7,29.0,450.5,408.76,308.3
2016,7,26,17,0,415.0,177.0,2.7,29.0,387.0,348.71,262.04
2016,7,26,17,15,398.5,157.5,2.6,28.5,340.5,298.5,222.64
2016,7,26,17,30,382.0,138.0,2.5,28.0,294.0,249.72,183.37
2016,7,26,17,45,412.5,113.5,2.4,28.0,259.0,209.96,148.7
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,166.39,110.46
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,117.41,73.14
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,76.34,45.17
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,39.33,27.12
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,25.01,13.57
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,15.25,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,24.0,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.85,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.78,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.7,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,4.63,0.0
2016,7,27,7,45,0.0,57.5,1.55,26.5,57.5,53.46,38.01
2016,7,27,8,0,0.0,110.0,1.6,27.0,110.0,102.1,76.69
2016,7,27,8,15,0.0,114.0,1.6,27.5,114.0,105.99,79.23
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,109.84,81.78
2016,7,27,8,45,5.0,160.0,1.65,28.5,163.5,151.65,113.8
2016,7,27,9,0,10.0,202.0,1.7,29.0,209.0,194.21,145.67
2016,7,27,9,15,98.5,269.0,1.75,29.0,340.0,320.22,240.79
2016,7,27,9,30,187.0,336.0,1.8,29.0,471.0,449.84,335.06
2016,7,27,9,45,154.5,357.5,1.85,29.5,473.5,456.78,337.56
2016,7,27,10,0,122.0,379.0,1.9,30.0,476.0,460.55,338.32
2016,7,27,10,15,138.5,400.0,2.0,30.0,514.5,500.16,366.18
2016,7,27,10,30,155.0,421.0,2.1,30.0,553.0,540.55,394.15
2016,7,27,10,45,202.5,432.0,2.25,30.5,611.5,598.67,434.29
2016,7,27,11,0,250.0,443.0,2.4,31.0,670.0,665.08,479.22
2016,7,27,11,15,261.5,452.5,2.5,31.0,695.0,692.41,497.37
2016,7,27,11,30,273.0,462.0,2.6,31.0,720.0,719.13,515.33
2016,7,27,11,45,353.5,442.0,2.75,31.0,781.5,781.98,559.55
2016,7,27,12,0,434.0,422.0,2.9,31.0,843.0,850.94,606.92
2016,7,27,12,15,539.5,353.0,2.95,31.0,880.0,891.72,636.63
2016,7,27,12,30,645.0,284.0,3.0,31.0,917.0,930.11,664.87
2016,7,27,12,45,649.5,280.5,3.15,31.5,916.5,931.43,665.25
2016,7,27,13,0,654.0,277.0,3.3,32.0,916.0,929.91,664.12
2016,7,27,13,15,651.0,275.5,3.35,32.0,906.5,920.17,658.28
2016,7,27,13,30,648.0,274.0,3.4,32.0,897.0,907.69,650.75
2016,7,27,13,45,647.0,268.5,3.45,32.0,880.5,890.59,640.37
2016,7,27,14,0,646.0,263.0,3.5,32.0,864.0,870.83,628.24
2016,7,27,14,15,637.5,260.0,3.5,31.5,839.5,844.17,612.29
2016,7,27,14,30,629.0,257.0,3.5,31.0,815.0,815.4,594.79
2016,7,27,14,45,641.0,238.5,3.5,31.0,789.0,787.13,576.9
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,755.7,556.63
2016,7,27,15,15,639.0,215.5,3.45,31.0,725.5,714.65,528.6
2016,7,27,15,30,625.0,211.0,3.4,31.0,688.0,672.56,499.49
2016,7,27,15,45,608.0,204.5,3.35,31.0,645.5,625.72,466.58
2016,7,27,16,0,591.0,198.0,3.3,31.0,603.0,578.62,432.89
2016,7,27,16,15,567.0,191.0,3.15,30.5,556.5,524.66,394.16
2016,7,27,16,30,543.0,184.0,3.0,30.0,510.0,474.02,356.88
2016,7,27,16,45,516.5,174.0,2.85,30.0,461.0,420.61,316.03
2016,7,27,17,0,490.0,164.0,2.7,30.0,412.0,369.06,275.74
2016,7,27,17,15,450.0,153.5,2.3,29.5,361.0,314.15,232.52
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,263.17,191.77
2016,7,27,17,45,365.0,128.5,1.55,29.0,260.5,211.51,150.23
2016,7,27,18,0,320.0,114.0,1.2,29.0,211.0,164.76,113.04
2016,7,27,18,15,253.5,97.0,1.1,28.5,163.5,118.88,78.96
2016,7,27,18,30,187.0,80.0,1.0,28.0,116.0,80.98,52.85
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.0,46.56,32.91
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,28.74,16.1
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,16.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,8.58,0.0
2016,7,28,6,15,99.5,28.5,2.4,25.0,41.0,23.47,10.73
2016,7,28,6,30,185.0,48.0,2.5,25.0,73.0,38.7,26.55
2016,7,28,6,45,184.0,68.5,2.7,25.5,103.0,68.74,44.32
2016,7,28,7,0,183.0,89.0,2.9,26.0,133.0,100.23,68.17
2016,7,28,7,15,221.5,107.5,2.95,26.0,174.0,137.15,96.77
2016,7,28,7,30,260.0,126.0,3.0,26.0,215.0,178.73,130.09
2016,7,28,7,45,184.0,155.5,3.15,26.5,224.0,199.34,149.86
2016,7,28,8,0,108.0,185.0,3.3,27.0,233.0,211.23,161.1
2016,7,28,8,15,94.5,207.5,3.25,27.5,254.0,232.5,177.57
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,253.41,193.15
2016,7,28,8,45,228.0,240.5,3.2,28.5,382.0,351.91,267.88
2016,7,28,9,0,375.0,251.0,3.2,29.0,489.0,460.95,349.02
2016,7,28,9,15,566.0,190.0,3.1,29.0,581.0,550.04,416.12
2016,7,28,9,30,757.0,129.0,3.0,29.0,673.0,647.77,488.49
2016,7,28,9,45,446.0,254.5,2.9,29.5,580.0,578.31,432.07
2016,7,28,10,0,135.0,380.0,2.8,30.0,487.0,471.81,348.22
2016,7,28,10,15,96.0,381.0,2.75,30.5,459.0,442.57,325.78
2016,7,28,10,30,57.0,382.0,2.7,31.0,431.0,415.1,304.08
2016,7,28,10,45,143.5,414.5,2.7,31.5,543.0,530.91,386.81
2016,7,28,11,0,230.0,447.0,2.7,32.0,655.0,645.37,465.27
2016,7,28,11,15,535.0,293.5,2.75,32.0,793.5,795.45,573.96
2016,7,28,11,30,840.0,140.0,2.8,32.0,932.0,932.78,665.47
2016,7,28,11,45,464.0,307.5,2.85,32.0,746.0,763.0,548.98
2016,7,28,12,0,88.0,475.0,2.9,32.0,560.0,548.31,393.17
2016,7,28,12,15,189.5,477.5,2.95,32.0,662.5,659.14,472.73
2016,7,28,12,30,291.0,480.0,3.0,32.0,765.0,769.73,548.37
2016,7,28,12,45,281.0,482.0,3.1,32.5,756.5,762.03,541.62
2016,7,28,13,0,271.0,484.0,3.2,33.0,748.0,752.88,534.76
2016,7,28,13,15,339.0,449.5,3.25,33.0,777.0,782.16,556.74
2016,7,28,13,30,407.0,415.0,3.3,33.0,806.0,814.17,580.06
2016,7,28,13,45,623.5,275.0,3.4,33.0,861.0,875.58,627.93
2016,7,28,14,0,840.0,135.0,3.5,33.0,916.0,914.54,655.43
2016,7,28,14,15,834.0,134.0,3.55,32.5,891.0,888.67,640.53
2016,7,28,14,30,828.0,133.0,3.6,32.0,866.0,859.95,624.1
2016,7,28,14,45,563.5,258.5,3.7,32.0,749.0,741.72,542.97
2016,7,28,15,0,299.0,384.0,3.8,32.0,632.0,621.54,454.69
2016,7,28,15,15,543.5,254.0,3.8,31.5,678.5,676.82,501.4
2016,7,28,15,30,788.0,124.0,3.8,31.0,725.0,705.88,527.88
2016,7,28,15,45,602.0,194.5,3.85,31.0,637.5,612.54,458.76
2016,7,28,16,0,416.0,265.0,3.9,31.0,550.0,528.56,395.81
2016,7,28,16,15,301.5,265.5,3.85,30.5,464.0,435.2,327.68
2016,7,28,16,30,187.0,266.0,3.8,30.0,378.0,353.49,267.01
2016,7,28,16,45,210.0,237.5,3.8,30.0,352.5,326.32,246.9
2016,7,28,17,0,233.0,209.0,3.8,30.0,327.0,298.33,225.23
2016,7,28,17,15,226.0,184.0,3.65,29.5,287.5,257.19,193.33
2016,7,28,17,30,219.0,159.0,3.5,29.0,248.0,216.71,161.27
2016,7,28,17,45,202.0,136.5,3.35,28.5,208.5,176.71,129.3
2016,7,28,18,0,185.0,114.0,3.2,28.0,169.0,138.76,98.84
2016,7,28,18,15,157.0,92.0,3.0,27.5,132.0,101.98,70.16
2016,7,28,18,30,129.0,70.0,2.8,27.0,95.0,69.96,46.36
2016,7,28,18,45,85.0,49.5,2.6,26.5,64.0,42.26,29.47
2016,7,28,19,0,41.0,29.0,2.4,26.0,33.0,24.98,13.08
2016,7,28,19,15,20.5,14.5,2.4,26.0,16.5,13.82,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,8.58,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,22.7,9.84
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,35.54,24.0
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,66.82,39.8
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,109.93,68.42
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,155.48,103.37
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,208.1,146.17
2016,7,29,7,45,414.0,129.0,2.6,25.5,288.5,246.98,182.14
2016,7,29,8,0,338.0,162.0,2.7,26.0,313.0,274.91,207.6
2016,7,29,8,15,363.5,181.0,2.7,26.0,362.0,324.55,247.36
2016,7,29,8,30,389.0,200.0,2.7,26.0,411.0,379.28,290.13
2016,7,29,8,45,249.5,242.0,2.75,26.5,382.5,365.04,279.08
2016,7,29,9,0,110.0,284.0,2.8,27.0,354.0,331.92,252.41
2016,7,29,9,15,154.0,309.0,2.75,27.5,415.0,393.65,297.98
2016,7,29,9,30,198.0,334.0,2.7,28.0,476.0,456.13,342.91
2016,7,29,9,45,187.5,357.0,2.7,28.5,498.0,480.9,359.01
2016,7,29,10,0,177.0,380.0,2.7,29.0,520.0,504.29,373.98
2016,7,29,10,15,199.0,397.5,2.65,29.0,562.0,547.1,403.86
2016,7,29,10,30,221.0,415.0,2.6,29.0,604.0,590.88,433.9
2016,7,29,10,45,124.5,384.5,2.55,29.5,492.0,485.54,356.62
2016,7,29,11,0,28.0,354.0,2.5,30.0,380.0,366.7,268.71
2016,7,29,11,15,90.0,415.0,2.35,30.0,500.0,485.0,354.27
2016,7,29,11,30,152.0,476.0,2.2,30.0,620.0,613.53,442.58
2016,7,29,11,45,179.5,483.5,2.1,30.5,655.5,650.73,465.86
2016,7,29,12,0,207.0,491.0,2.0,31.0,691.0,687.86,489.25
2016,7,29,12,15,290.0,465.5,1.85,31.0,748.0,753.51,533.34
2016,7,29,12,30,373.0,440.0,1.7,31.0,805.0,811.48,571.21
2016,7,29,12,45,292.0,468.0,1.6,31.5,753.5,759.74,533.14
2016,7,29,13,0,211.0,496.0,1.5,32.0,702.0,699.39,490.46
2016,7,29,13,15,532.5,314.5,1.45,32.0,827.5,844.85,594.12
2016,7,29,13,30,854.0,133.0,1.4,32.0,953.0,956.18,665.02
2016,7,29,13,45,855.0,129.0,1.4,32.5,936.5,940.05,652.95
2016,7,29,14,0,856.0,125.0,1.4,33.0,920.0,920.51,640.34
2016,7,29,14,15,850.5,124.0,1.5,33.0,895.5,894.65,626.45
2016,7,29,14,30,845.0,123.0,1.6,33.0,871.0,865.85,610.55
2016,7,29,14,45,810.0,138.0,1.7,33.0,832.5,829.61,589.67
2016,7,29,15,0,775.0,153.0,1.8,33.0,794.0,787.86,564.9
2016,7,29,15,15,763.0,150.0,1.9,33.0,756.0,745.78,539.48
2016,7,29,15,30,751.0,147.0,2.0,33.0,718.0,702.14,511.81
2016,7,29,15,45,743.0,139.5,2.1,33.0,676.0,655.52,480.94
2016,7,29,16,0,735.0,132.0,2.2,33.0,634.0,607.48,448.14
2016,7,29,16,15,715.5,127.5,2.25,33.0,586.5,554.06,410.21
2016,7,29,16,30,696.0,123.0,2.3,33.0,539.0,500.81,371.29
2016,7,29,16,45,675.5,116.0,2.35,33.0,488.5,445.13,329.42
2016,7,29,17,0,655.0,109.0,2.4,33.0,438.0,390.34,286.88
2016,7,29,17,15,620.5,102.5,2.15,32.5,385.0,331.99,240.71
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,276.71,195.93
2016,7,29,17,45,543.0,87.5,1.7,31.5,280.0,220.75,150.44
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,169.49,109.0
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,118.19,70.52
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,73.88,40.99
2016,7,29,18,45,270.0,43.5,1.25,28.0,86.0,35.25,23.46
2016,7,29,19,0,174.0,29.0,1.2,27.0,44.0,22.72,11.06
2016,7,29,19,15,87.0,14.5,1.2,26.5,22.0,13.82,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,8.58,0.0
2016,7,30,6,15,114.5,27.0,2.25,24.0,40.5,22.3,9.1
2016,7,30,6,30,211.0,45.0,2.4,24.0,72.0,34.79,23.33
2016,7,30,6,45,309.5,57.5,2.6,24.5,119.0,65.72,38.15
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,110.31,67.09
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,158.55,104.11
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,212.57,147.97
2016,7,30,7,45,580.0,93.5,2.85,27.0,323.5,266.26,192.3
2016,7,30,8,0,632.0,98.0,2.9,28.0,378.0,325.42,240.51
2016,7,30,8,15,662.5,103.5,2.85,28.5,431.0,381.64,286.15
2016,7,30,8,30,693.0,109.0,2.8,29.0,484.0,440.17,332.15
2016,7,30,8,45,720.5,111.0,2.75,29.5,535.5,495.66,374.5
2016,7,30,9,0,748.0,113.0,2.7,30.0,587.0,552.93,416.72
2016,7,30,9,15,765.0,116.5,2.65,30.0,633.5,605.26,454.9
2016,7,30,9,30,782.0,120.0,2.6,30.0,680.0,657.19,491.75
2016,7,30,9,45,799.0,120.5,2.55,30.5,723.0,705.43,523.98
2016,7,30,10,0,816.0,121.0,2.5,31.0,766.0,752.67,553.28
2016,7,30,10,15,825.5,123.5,2.5,31.5,801.5,790.98,576.39
2016,7,30,10,30,835.0,126.0,2.5,32.0,837.0,830.25,599.86
2016,7,30,10,45,845.5,125.0,2.5,32.5,867.5,864.65,619.85
2016,7,30,11,0,856.0,124.0,2.5,33.0,898.0,896.58,638.06
2016,7,30,11,15,861.0,125.0,2.55,33.0,920.0,922.7,654.18
2016,7,30,11,30,866.0,126.0,2.6,33.0,942.0,945.72,668.39
2016,7,30,11,45,879.0,119.5,2.65,33.5,959.0,965.89,679.47
2016,7,30,12,0,892.0,113.0,2.7,34.0,976.0,982.93,688.64
2016,7,30,12,15,893.5,113.5,2.8,34.0,982.0,992.28,694.93
2016,7,30,12,30,895.0,114.0,2.9,34.0,988.0,998.09,699.19
2016,7,30,12,45,895.0,113.0,3.0,34.5,986.5,997.43,698.09
2016,7,30,13,0,895.0,112.0,3.1,35.0,985.0,993.21,694.91
2016,7,30,13,15,893.0,111.5,3.15,35.0,975.0,983.98,689.75
2016,7,30,13,30,891.0,111.0,3.2,35.0,965.0,971.23,682.51
2016,7,30,13,45,887.0,110.5,3.3,35.5,947.0,953.1,670.89
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,931.62,657.21
2016,7,30,14,15,877.5,109.0,3.45,35.5,904.0,905.06,642.67
2016,7,30,14,30,872.0,108.0,3.5,35.0,879.0,875.45,626.05
2016,7,30,14,45,864.0,107.0,3.55,35.0,846.5,840.86,604.75
2016,7,30,15,0,856.0,106.0,3.6,35.0,814.0,803.72,581.61
2016,7,30,15,15,845.5,104.0,3.65,35.0,775.5,761.31,554.73
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,716.98,526.23
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.5,668.21,493.84
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,618.36,458.61
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,565.64,421.02
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,511.58,381.31
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,453.98,337.1
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,397.7,292.6
2016,7,30,17,15,687.0,82.0,3.45,33.5,393.5,337.02,244.05
2016,7,30,17,30,655.0,77.0,3.2,33.0,340.0,280.17,197.3
2016,7,30,17,45,607.5,71.5,3.0,32.5,286.0,221.89,149.4
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,168.72,106.04
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,116.03,66.21
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,71.47,37.01
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,31.78,20.41
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,21.8,9.94
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,12.87,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
