Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,8.58,0.0
2016,7,31,6,15,148.5,25.0,3.4,25.0,42.0,19.64,6.82
2016,7,31,6,30,267.0,41.0,3.5,25.0,74.0,31.67,20.59
2016,7,31,6,45,378.5,49.0,3.65,25.5,123.0,63.17,33.78
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,109.43,62.7
2016,7,31,7,15,547.5,64.5,3.8,26.5,224.0,159.08,101.05
2016,7,31,7,30,605.0,72.0,3.8,27.0,276.0,215.43,147.42
2016,7,31,7,45,655.5,74.0,3.85,27.5,332.0,270.82,194.22
2016,7,31,8,0,706.0,76.0,3.9,28.0,388.0,332.67,245.82
2016,7,31,8,15,733.0,80.0,3.9,28.5,441.0,389.91,293.18
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,448.94,340.45
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,504.69,383.88
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,560.73,426.12
2016,7,31,9,15,813.0,93.5,4.0,30.0,641.5,612.22,464.63
2016,7,31,9,30,828.0,96.0,4.0,30.0,688.0,663.54,502.03
2016,7,31,9,45,841.0,97.5,4.05,30.5,730.0,711.42,534.02
2016,7,31,10,0,854.0,99.0,4.1,31.0,772.0,757.84,563.9
2016,7,31,10,15,862.5,100.5,4.1,31.5,808.0,798.92,589.53
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,837.71,613.3
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,872.62,634.45
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,904.78,653.61
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,930.76,668.37
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,953.49,680.99
2016,7,31,11,45,899.0,105.0,4.25,34.5,962.0,971.83,691.05
2016,7,31,12,0,904.0,104.0,4.3,35.0,977.0,986.75,698.96
2016,7,31,12,15,905.0,104.0,4.35,35.0,983.0,995.24,704.31
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,1000.13,707.51
2016,7,31,12,45,904.5,105.0,4.45,35.0,987.0,999.94,707.61
2016,7,31,13,0,903.0,106.0,4.5,35.0,985.0,996.15,705.57
2016,7,31,13,15,654.5,260.0,4.55,35.0,894.0,912.4,651.65
2016,7,31,13,30,406.0,414.0,4.6,35.0,803.0,814.72,580.32
2016,7,31,13,45,646.5,260.0,4.65,35.5,865.5,885.51,634.58
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,932.19,664.79
2016,7,31,14,15,881.5,105.0,4.7,36.0,902.5,905.47,647.77
2016,7,31,14,30,876.0,104.0,4.7,36.0,877.0,875.7,629.17
2016,7,31,14,45,854.0,111.5,4.7,36.0,841.5,837.53,604.94
2016,7,31,15,0,832.0,119.0,4.7,36.0,806.0,797.69,579.47
2016,7,31,15,15,821.5,116.5,4.7,35.5,767.5,755.63,553.43
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,714.2,527.46
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,664.82,493.73
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,614.71,457.98
2016,7,31,16,15,757.0,108.5,4.8,34.5,591.5,560.79,419.38
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,506.9,379.61
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.0,448.52,334.57
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,392.46,290.07
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,333.67,242.91
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,277.84,197.03
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,220.03,149.72
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,167.85,107.41
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,116.33,68.63
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,72.24,39.45
2016,7,31,18,45,264.5,42.0,3.75,29.5,83.0,33.67,21.9
2016,7,31,19,0,157.0,28.0,3.6,29.0,41.0,21.98,9.67
2016,7,31,19,15,78.5,14.0,3.7,28.5,20.5,13.34,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,21.07,7.21
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,40.75,28.15
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.0,67.68,41.45
2016,8,1,7,0,380.0,76.0,3.9,25.0,164.0,112.42,69.99
2016,8,1,7,15,444.0,86.5,3.95,25.5,216.0,159.46,105.95
2016,8,1,7,30,508.0,97.0,4.0,26.0,268.0,214.01,150.12
2016,8,1,7,45,579.0,97.5,4.1,27.0,326.0,270.36,196.14
2016,8,1,8,0,650.0,98.0,4.2,28.0,384.0,332.69,246.81
2016,8,1,8,15,681.0,103.0,4.25,28.5,437.5,389.82,293.7
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,449.28,341.07
2016,8,1,8,45,743.0,109.0,4.35,30.0,544.0,507.49,385.42
2016,8,1,9,0,774.0,110.0,4.4,31.0,597.0,566.37,428.78
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.5,619.61,467.4
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,672.37,504.57
2016,8,1,9,45,823.5,117.0,4.4,32.5,735.5,721.28,537.62
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,765.94,565.89
2016,8,1,10,15,849.0,120.0,4.4,33.5,816.0,808.2,592.14
2016,8,1,10,30,859.0,122.0,4.4,34.0,853.0,848.31,616.6
2016,8,1,10,45,868.0,122.5,4.4,34.5,883.5,883.7,637.64
2016,8,1,11,0,877.0,123.0,4.4,35.0,914.0,916.43,656.76
2016,8,1,11,15,881.5,124.5,4.4,35.0,936.5,943.14,673.22
2016,8,1,11,30,886.0,126.0,4.4,35.0,959.0,966.64,687.63
2016,8,1,11,45,891.0,125.5,4.45,35.5,974.0,985.34,697.83
2016,8,1,12,0,896.0,125.0,4.5,36.0,989.0,1000.64,705.92
2016,8,1,12,15,897.0,125.0,4.5,36.0,995.5,1009.04,710.9
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,1013.86,713.78
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,1014.16,712.45
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,1010.88,709.0
2016,8,1,13,15,897.5,122.5,4.5,37.0,988.0,1001.07,703.04
2016,8,1,13,30,895.0,122.0,4.5,37.0,978.0,987.72,694.98
2016,8,1,13,45,892.5,120.0,4.5,37.0,960.0,969.41,683.86
2016,8,1,14,0,890.0,118.0,4.5,37.0,942.0,947.66,670.61
2016,8,1,14,15,884.0,117.0,4.5,37.0,916.0,920.38,653.84
2016,8,1,14,30,878.0,116.0,4.5,37.0,890.0,890.05,635.09
2016,8,1,14,45,871.0,113.5,4.5,37.0,857.0,854.51,612.87
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,816.33,588.79
2016,8,1,15,15,853.5,109.0,4.45,37.0,784.5,773.48,561.24
2016,8,1,15,30,843.0,107.0,4.4,37.0,745.0,728.68,532.14
2016,8,1,15,45,830.0,104.0,4.4,37.0,700.0,679.44,499.33
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,630.26,464.55
2016,8,1,16,15,798.5,98.0,4.35,36.5,605.5,575.09,425.47
2016,8,1,16,30,780.0,95.0,4.3,36.0,556.0,519.81,385.09
2016,8,1,16,45,756.0,91.0,4.3,35.5,503.5,461.04,340.93
2016,8,1,17,0,732.0,87.0,4.3,35.0,451.0,403.38,296.11
2016,8,1,17,15,699.0,82.5,4.0,34.5,396.5,343.28,247.96
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,284.45,199.72
2016,8,1,17,45,618.0,72.0,3.4,33.5,287.5,224.79,150.77
2016,8,1,18,0,570.0,66.0,3.1,33.0,233.0,170.33,106.45
2016,8,1,18,15,499.5,58.0,2.9,32.0,181.0,116.58,66.08
2016,8,1,18,30,429.0,50.0,2.7,31.0,129.0,71.37,36.73
2016,8,1,18,45,314.5,38.0,2.5,30.0,85.5,30.99,19.63
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,20.42,8.15
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,12.39,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,17.23,4.32
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,34.15,22.65
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,64.31,35.9
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,111.61,65.7
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,160.39,103.21
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,216.26,148.9
2016,8,2,7,45,636.5,81.0,3.55,27.5,330.5,272.42,195.86
2016,8,2,8,0,694.0,83.0,3.6,28.0,387.0,334.59,247.36
2016,8,2,8,15,722.0,87.0,3.55,28.5,440.5,393.1,295.39
2016,8,2,8,30,750.0,91.0,3.5,29.0,494.0,452.17,342.39
2016,8,2,8,45,776.0,92.5,3.5,30.0,546.0,509.29,385.75
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,567.41,428.23
2016,8,2,9,15,817.5,96.5,3.45,31.5,645.5,619.41,465.59
2016,8,2,9,30,833.0,99.0,3.4,32.0,693.0,671.41,501.74
2016,8,2,9,45,846.5,100.0,3.35,32.5,735.5,719.49,532.91
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,766.13,561.9
2016,8,2,10,15,868.5,103.0,3.25,33.5,814.0,808.03,587.2
2016,8,2,10,30,877.0,105.0,3.2,34.0,850.0,847.6,610.58
2016,8,2,10,45,885.0,105.5,3.2,34.5,880.0,882.71,631.02
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,915.06,649.49
2016,8,2,11,15,897.0,107.0,3.2,35.0,932.0,941.25,665.28
2016,8,2,11,30,901.0,108.0,3.2,35.0,954.0,964.15,679.01
2016,8,2,11,45,903.0,109.0,3.25,35.5,968.0,981.73,688.37
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,995.76,695.59
2016,8,2,12,15,905.5,110.0,3.35,36.0,988.0,1003.76,700.58
2016,8,2,12,30,906.0,110.0,3.4,36.0,994.0,1008.13,703.48
2016,8,2,12,45,906.0,109.5,3.45,36.5,992.0,1007.9,702.19
2016,8,2,13,0,906.0,109.0,3.5,37.0,990.0,1004.05,698.79
2016,8,2,13,15,903.5,109.0,3.55,37.0,979.5,994.63,693.5
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,981.64,686.09
2016,8,2,13,45,897.5,108.0,3.7,37.0,951.0,963.18,675.63
2016,8,2,14,0,894.0,107.0,3.8,37.0,933.0,941.31,663.03
2016,8,2,14,15,888.5,105.5,3.85,37.0,907.0,913.81,646.54
2016,8,2,14,30,883.0,104.0,3.9,37.0,881.0,883.23,628.03
2016,8,2,14,45,875.0,102.5,3.95,37.0,848.5,847.6,606.12
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,809.38,582.36
2016,8,2,15,15,857.0,99.5,4.0,36.5,777.0,767.24,556.72
2016,8,2,15,30,847.0,98.0,4.0,36.0,738.0,723.09,529.36
2016,8,2,15,45,834.0,95.5,4.05,36.0,693.5,674.11,497.12
2016,8,2,16,0,821.0,93.0,4.1,36.0,649.0,623.89,461.68
2016,8,2,16,15,804.0,90.0,4.05,35.5,600.0,570.5,423.68
2016,8,2,16,30,787.0,87.0,4.0,35.0,551.0,515.71,383.49
2016,8,2,16,45,763.0,83.5,4.0,35.0,499.0,457.04,338.51
2016,8,2,17,0,739.0,80.0,4.0,35.0,447.0,399.46,293.02
2016,8,2,17,15,707.5,76.0,3.8,34.5,393.0,340.0,245.32
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,283.11,198.47
2016,8,2,17,45,629.5,66.5,3.45,33.5,284.5,222.29,148.51
2016,8,2,18,0,583.0,61.0,3.3,33.0,230.0,167.9,104.09
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.0,114.1,63.52
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,68.56,34.02
2016,8,2,18,45,331.5,35.0,2.4,30.5,84.5,28.08,17.17
2016,8,2,19,0,217.0,24.0,2.1,30.0,41.0,19.29,6.83
2016,8,2,19,15,108.5,12.0,2.2,29.5,20.5,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,18.5,2.35,25.5,36.5,14.44,2.09
2016,8,3,6,30,293.0,37.0,2.5,26.0,73.0,29.38,18.48
2016,8,3,6,45,396.5,46.0,2.65,26.5,121.0,61.71,31.86
2016,8,3,7,0,500.0,55.0,2.8,27.0,169.0,109.21,61.76
2016,8,3,7,15,558.0,62.5,2.75,27.5,222.0,159.73,100.62
2016,8,3,7,30,616.0,70.0,2.7,28.0,275.0,217.03,147.5
2016,8,3,7,45,662.0,73.5,2.7,28.5,330.5,273.34,194.81
2016,8,3,8,0,708.0,77.0,2.7,29.0,386.0,335.58,246.25
2016,8,3,8,15,736.0,81.0,2.7,29.5,440.0,393.57,293.56
2016,8,3,8,30,764.0,85.0,2.7,30.0,494.0,453.47,340.77
2016,8,3,8,45,785.5,87.5,2.7,31.0,545.5,509.97,383.17
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,567.0,424.28
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.0,619.84,461.63
2016,8,3,9,30,838.0,96.0,2.6,33.0,691.0,672.63,497.66
2016,8,3,9,45,849.5,98.0,2.6,33.5,733.5,720.51,528.16
2016,8,3,10,0,861.0,100.0,2.6,34.0,776.0,766.78,556.59
2016,8,3,10,15,870.0,101.5,2.6,34.5,812.5,808.67,581.65
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,848.25,604.88
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,883.08,625.13
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,915.08,643.44
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,941.29,659.38
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,964.21,673.32
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,982.31,682.91
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,996.84,690.36
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,1005.31,695.63
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,1010.16,698.82
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,1009.91,697.95
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,1006.03,694.98
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,996.56,689.75
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,983.5,682.42
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,964.98,672.1
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,943.03,659.64
2016,8,3,14,15,890.0,105.5,3.55,38.0,907.5,915.9,643.58
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,885.65,625.49
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.5,849.35,603.39
2016,8,3,15,0,863.0,105.0,3.7,38.0,815.0,810.66,579.56
2016,8,3,15,15,853.0,103.0,3.75,37.5,776.0,768.1,554.09
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,723.54,526.86
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,674.5,494.87
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,624.18,459.73
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,570.64,421.93
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,515.68,381.9
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,457.62,337.55
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,400.55,292.62
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,340.44,244.75
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,281.56,196.64
2016,8,3,17,45,626.5,67.5,3.7,34.5,282.5,222.29,148.04
2016,8,3,18,0,580.0,62.0,3.6,34.0,228.0,168.03,103.89
2016,8,3,18,15,511.0,54.0,3.3,33.0,177.0,113.86,63.21
2016,8,3,18,30,442.0,46.0,3.0,32.0,126.0,68.04,33.66
2016,8,3,18,45,329.5,35.0,2.7,31.5,82.5,27.87,16.86
2016,8,3,19,0,217.0,24.0,2.4,31.0,39.0,19.43,6.24
2016,8,3,19,15,108.5,12.0,2.3,30.5,19.5,11.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.5,13.57,1.06
2016,8,4,6,30,321.0,35.0,2.8,25.0,73.0,27.62,17.07
2016,8,4,6,45,421.5,43.5,3.0,26.0,121.5,60.97,30.54
2016,8,4,7,0,522.0,52.0,3.2,27.0,170.0,109.25,60.87
2016,8,4,7,15,579.0,58.5,3.2,27.5,223.0,160.04,100.1
2016,8,4,7,30,636.0,65.0,3.2,28.0,276.0,217.47,147.4
2016,8,4,7,45,678.0,69.0,3.25,29.0,331.5,275.66,196.21
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,336.46,246.38
2016,8,4,8,15,747.0,77.0,3.3,30.5,440.5,394.77,294.07
2016,8,4,8,30,774.0,81.0,3.3,31.0,494.0,454.85,341.56
2016,8,4,8,45,793.0,84.0,3.3,31.5,545.0,511.1,384.7
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,566.99,426.1
2016,8,4,9,15,827.5,89.5,3.3,32.5,643.5,620.28,464.28
2016,8,4,9,30,843.0,92.0,3.3,33.0,691.0,672.85,500.78
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.5,720.69,531.44
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,766.69,560.06
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,808.61,585.5
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,848.23,609.1
2016,8,4,10,45,881.5,106.0,3.35,35.5,875.5,882.16,629.0
2016,8,4,11,0,884.0,110.0,3.4,36.0,904.0,912.98,646.78
2016,8,4,11,15,888.5,111.0,3.45,36.0,926.0,939.44,663.07
2016,8,4,11,30,893.0,112.0,3.5,36.0,948.0,962.66,677.34
2016,8,4,11,45,894.0,113.5,3.6,36.5,962.0,979.64,686.63
2016,8,4,12,0,895.0,115.0,3.7,37.0,976.0,993.08,693.79
2016,8,4,12,15,896.0,115.5,3.75,37.0,982.0,1001.95,699.32
2016,8,4,12,30,897.0,116.0,3.8,37.0,988.0,1007.23,702.76
2016,8,4,12,45,892.0,119.0,3.9,37.5,985.0,1005.45,700.75
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,1000.1,696.66
2016,8,4,13,15,600.0,289.5,4.05,38.0,869.0,891.7,626.56
2016,8,4,13,30,313.0,457.0,4.1,38.0,756.0,764.91,536.36
2016,8,4,13,45,589.5,291.0,4.15,38.0,839.5,864.9,611.45
2016,8,4,14,0,866.0,125.0,4.2,38.0,923.0,934.66,658.87
2016,8,4,14,15,860.0,123.5,4.2,37.5,897.0,907.28,642.87
2016,8,4,14,30,854.0,122.0,4.2,37.0,871.0,876.94,625.46
2016,8,4,14,45,845.0,120.5,4.25,37.0,838.0,841.25,603.36
2016,8,4,15,0,836.0,119.0,4.3,37.0,805.0,803.12,579.49
2016,8,4,15,15,825.0,117.0,4.3,37.0,766.0,760.73,552.38
2016,8,4,15,30,814.0,115.0,4.3,37.0,727.0,719.16,525.58
2016,8,4,15,45,802.5,110.5,4.3,37.0,683.0,669.94,492.37
2016,8,4,16,0,791.0,106.0,4.3,37.0,639.0,619.46,456.79
2016,8,4,16,15,772.5,103.0,4.2,36.5,590.0,565.32,418.32
2016,8,4,16,30,754.0,100.0,4.1,36.0,541.0,511.13,378.65
2016,8,4,16,45,733.5,94.0,4.1,35.5,490.0,453.23,335.2
2016,8,4,17,0,713.0,88.0,4.1,35.0,439.0,396.13,290.84
2016,8,4,17,15,680.0,83.0,3.95,34.5,385.0,335.17,242.21
2016,8,4,17,30,647.0,78.0,3.8,34.0,331.0,278.12,195.41
2016,8,4,17,45,606.0,70.5,3.7,34.0,277.5,219.79,147.03
2016,8,4,18,0,565.0,63.0,3.6,34.0,224.0,165.88,102.76
2016,8,4,18,15,495.0,55.0,3.25,33.0,173.0,112.49,62.78
2016,8,4,18,30,425.0,47.0,2.9,32.0,122.0,67.61,33.93
2016,8,4,18,45,317.5,35.0,2.6,31.5,79.5,27.62,16.6
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,18.59,4.97
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,10.96,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.0,18.0,2.35,25.5,35.5,14.09,0.58
2016,8,5,6,30,304.0,36.0,2.5,26.0,71.0,28.67,17.78
2016,8,5,6,45,400.0,46.0,2.65,26.5,119.0,62.2,32.08
2016,8,5,7,0,496.0,56.0,2.8,27.0,167.0,110.06,62.57
2016,8,5,7,15,556.0,63.5,2.8,27.5,220.5,160.83,101.6
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,218.66,148.88
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,275.5,196.72
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,336.61,247.37
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.0,396.07,295.67
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,456.28,342.95
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.0,513.68,386.55
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,571.63,428.96
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,625.47,466.97
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,676.82,502.03
2016,8,5,9,45,844.5,104.0,2.45,32.5,734.5,724.6,532.35
2016,8,5,10,0,856.0,106.0,2.4,33.0,777.0,770.75,560.38
2016,8,5,10,15,865.0,108.0,2.4,33.0,813.0,813.02,586.84
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,853.0,611.57
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,887.35,631.17
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,918.81,648.78
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,944.87,664.67
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,967.65,678.56
2016,8,5,11,45,890.5,119.5,2.55,34.5,964.5,983.26,686.66
2016,8,5,12,0,887.0,124.0,2.6,35.0,977.0,995.18,692.58
2016,8,5,12,15,887.5,124.5,2.65,35.0,982.5,1003.47,697.8
2016,8,5,12,30,888.0,125.0,2.7,35.0,988.0,1008.19,700.97
2016,8,5,12,45,886.0,125.5,2.8,35.5,985.0,1006.89,699.55
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,1002.04,696.07
2016,8,5,13,15,581.0,296.5,2.95,36.0,857.0,880.78,618.2
2016,8,5,13,30,278.0,467.0,3.0,36.0,732.0,741.77,520.33
2016,8,5,13,45,572.0,296.0,3.1,36.0,827.0,853.9,604.13
2016,8,5,14,0,866.0,125.0,3.2,36.0,922.0,935.42,659.36
2016,8,5,14,15,859.5,124.0,3.25,35.5,896.0,908.02,643.6
2016,8,5,14,30,853.0,123.0,3.3,35.0,870.0,877.68,626.63
2016,8,5,14,45,832.0,128.0,3.35,35.0,834.0,838.15,602.22
2016,8,5,15,0,811.0,133.0,3.4,35.0,798.0,801.27,579.38
2016,8,5,15,15,799.0,130.5,3.45,35.0,758.5,757.9,551.92
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,712.85,523.02
2016,8,5,15,45,533.5,211.5,3.55,35.0,601.5,582.69,429.22
2016,8,5,16,0,280.0,295.0,3.6,35.0,484.0,468.83,345.13
2016,8,5,16,15,497.0,204.5,3.65,34.5,507.5,498.91,370.8
2016,8,5,16,30,714.0,114.0,3.7,34.0,531.0,502.94,375.23
2016,8,5,16,45,687.5,109.0,3.75,34.0,479.0,444.9,330.72
2016,8,5,17,0,661.0,104.0,3.8,34.0,427.0,388.4,286.32
2016,8,5,17,15,624.5,97.5,3.7,33.5,373.5,328.58,238.81
2016,8,5,17,30,588.0,91.0,3.6,33.0,320.0,272.1,192.81
2016,8,5,17,45,542.5,82.5,3.5,32.5,267.0,215.11,146.22
2016,8,5,18,0,497.0,74.0,3.4,32.0,214.0,163.18,104.08
2016,8,5,18,15,422.5,63.5,3.15,31.5,164.0,111.04,65.03
2016,8,5,18,30,348.0,53.0,2.9,31.0,114.0,66.97,36.12
2016,8,5,18,45,245.0,38.5,2.65,30.5,73.5,29.77,18.35
2016,8,5,19,0,142.0,24.0,2.4,30.0,33.0,18.93,4.24
2016,8,5,19,15,71.0,12.0,2.35,30.0,16.5,11.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.0,19.0,2.45,25.0,32.5,14.9,0.07
2016,8,6,6,30,232.0,38.0,2.6,25.0,65.0,29.48,18.48
2016,8,6,6,45,327.0,50.0,2.8,25.5,110.5,60.95,33.43
2016,8,6,7,0,422.0,62.0,3.0,26.0,156.0,107.04,63.5
2016,8,6,7,15,484.5,71.0,3.05,26.5,208.0,155.16,100.4
2016,8,6,7,30,547.0,80.0,3.1,27.0,260.0,210.75,145.65
2016,8,6,7,45,595.0,85.0,3.15,28.0,314.5,265.24,190.94
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,324.75,239.65
2016,8,6,8,15,673.5,95.5,3.15,29.5,422.0,382.01,286.18
2016,8,6,8,30,704.0,101.0,3.1,30.0,475.0,441.59,333.02
2016,8,6,8,45,730.5,103.5,3.1,30.5,526.5,498.66,376.64
2016,8,6,9,0,757.0,106.0,3.1,31.0,578.0,556.05,419.1
2016,8,6,9,15,774.5,109.0,3.05,31.5,625.0,609.03,456.9
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,661.62,493.23
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,709.97,524.1
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,753.85,550.19
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,795.18,575.24
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,834.37,598.54
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,868.56,618.32
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,900.0,636.17
2016,8,6,11,15,857.5,125.5,3.0,36.0,910.5,927.12,652.49
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,951.14,666.86
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,968.55,676.09
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,982.56,683.29
2016,8,6,12,15,869.5,129.0,3.1,37.0,968.0,991.17,688.28
2016,8,6,12,30,871.0,129.0,3.1,37.0,974.0,996.3,691.27
2016,8,6,12,45,868.5,130.0,3.15,37.0,971.5,994.95,690.77
2016,8,6,13,0,866.0,131.0,3.2,37.0,969.0,990.12,688.26
2016,8,6,13,15,864.0,130.5,3.2,37.0,959.0,980.87,682.77
2016,8,6,13,30,862.0,130.0,3.2,37.0,949.0,968.18,675.26
2016,8,6,13,45,856.5,130.0,3.25,37.5,930.5,949.25,662.89
2016,8,6,14,0,851.0,130.0,3.3,38.0,912.0,927.11,648.61
2016,8,6,14,15,844.5,128.5,3.25,37.5,886.0,899.52,632.98
2016,8,6,14,30,838.0,127.0,3.2,37.0,860.0,869.04,615.44
2016,8,6,14,45,827.0,127.0,3.2,37.0,827.0,833.47,593.54
2016,8,6,15,0,816.0,127.0,3.2,37.0,794.0,799.76,572.73
2016,8,6,15,15,804.5,124.5,3.15,37.0,755.0,756.53,545.22
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,711.56,516.35
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,661.86,482.92
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,611.3,447.73
2016,8,6,16,15,742.0,112.0,3.05,36.5,578.0,556.51,409.39
2016,8,6,16,30,722.0,108.0,3.0,36.0,529.0,501.9,369.97
2016,8,6,16,45,695.5,103.5,3.0,36.0,477.0,443.34,325.85
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,386.86,281.97
2016,8,6,17,15,633.0,93.0,2.9,35.5,371.0,327.23,235.11
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,270.87,189.66
2016,8,6,17,45,546.5,79.5,2.7,34.5,264.0,213.04,143.0
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,160.86,101.27
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.0,109.14,63.13
2016,8,6,18,30,345.0,52.0,2.0,32.0,111.0,65.64,35.05
2016,8,6,18,45,233.5,37.5,1.75,31.5,71.0,29.01,17.58
2016,8,6,19,0,122.0,23.0,1.5,31.0,31.0,18.14,2.62
2016,8,6,19,15,61.0,11.5,1.55,30.5,15.5,10.96,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.73,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.12,19.64
2016,8,7,6,45,302.5,52.0,3.1,26.5,108.5,61.39,34.34
2016,8,7,7,0,411.0,64.0,3.3,27.0,155.0,107.85,64.33
2016,8,7,7,15,474.5,73.5,3.3,27.5,207.0,156.0,101.1
2016,8,7,7,30,538.0,83.0,3.3,28.0,259.0,211.78,146.25
2016,8,7,7,45,593.0,86.5,3.35,29.0,314.5,266.53,191.36
2016,8,7,8,0,648.0,90.0,3.4,30.0,370.0,327.11,240.63
2016,8,7,8,15,678.5,95.0,3.3,30.5,423.0,384.24,286.91
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,443.68,333.46
2016,8,7,8,45,737.0,102.5,3.15,32.0,528.0,501.86,376.88
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,560.53,419.02
2016,8,7,9,15,781.5,108.0,2.95,33.5,627.5,613.33,456.01
2016,8,7,9,30,798.0,111.0,2.8,34.0,675.0,665.62,491.32
2016,8,7,9,45,813.0,112.5,2.7,34.5,717.5,714.5,522.64
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,759.0,549.34
2016,8,7,10,15,837.5,116.0,2.55,35.5,796.0,800.67,573.94
2016,8,7,10,30,847.0,118.0,2.5,36.0,832.0,840.16,596.71
2016,8,7,10,45,855.0,118.5,2.45,36.5,862.0,874.46,615.82
2016,8,7,11,0,863.0,119.0,2.4,37.0,892.0,906.07,633.0
2016,8,7,11,15,867.5,120.5,2.45,37.0,914.0,932.55,649.0
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,955.84,663.08
2016,8,7,11,45,877.0,121.0,2.55,37.5,951.0,973.85,672.56
2016,8,7,12,0,882.0,120.0,2.6,38.0,966.0,988.5,680.06
2016,8,7,12,15,883.0,120.5,2.65,38.0,972.0,997.21,685.46
2016,8,7,12,30,884.0,121.0,2.7,38.0,978.0,1002.38,688.86
2016,8,7,12,45,883.5,120.5,2.8,38.5,976.0,1001.51,687.69
2016,8,7,13,0,883.0,120.0,2.9,39.0,974.0,997.09,684.49
2016,8,7,13,15,881.0,119.5,2.95,39.0,963.5,987.63,679.36
2016,8,7,13,30,879.0,119.0,3.0,39.0,953.0,974.67,672.18
2016,8,7,13,45,875.0,118.0,3.1,39.0,934.5,955.82,661.8
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,933.65,649.35
2016,8,7,14,15,865.0,115.5,3.2,39.0,890.0,905.94,632.77
2016,8,7,14,30,859.0,114.0,3.2,39.0,864.0,875.24,614.28
2016,8,7,14,45,842.5,117.5,3.25,39.0,829.0,837.77,591.64
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,798.34,567.55
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,755.22,541.69
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,713.13,516.13
2016,8,7,15,45,788.0,113.5,3.3,38.0,671.5,663.78,483.2
2016,8,7,16,0,773.0,111.0,3.3,38.0,627.0,613.5,448.22
2016,8,7,16,15,753.0,107.0,3.3,37.5,578.0,558.11,409.63
2016,8,7,16,30,733.0,103.0,3.3,37.0,529.0,502.88,369.9
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.5,443.91,325.47
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,387.1,281.32
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,327.54,234.5
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,271.17,189.02
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,212.77,142.0
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,160.19,100.06
2016,8,7,18,15,429.0,60.0,2.7,34.0,160.0,108.05,61.68
2016,8,7,18,30,354.0,50.0,2.4,33.0,110.0,65.19,34.33
2016,8,7,18,45,240.0,36.0,2.1,32.5,69.5,27.87,16.49
2016,8,7,19,0,126.0,22.0,1.8,32.0,29.0,17.37,0.79
2016,8,7,19,15,63.0,11.0,1.85,32.0,14.5,10.48,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,17.47,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,34.0,21.88
2016,8,8,6,45,242.5,57.0,2.95,26.5,102.5,62.35,36.91
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,105.97,65.54
2016,8,8,7,15,410.5,83.5,3.1,27.5,199.0,152.36,100.74
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,206.58,144.16
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,262.33,189.38
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,322.79,237.91
2016,8,8,8,15,628.5,111.0,3.05,30.5,414.0,379.3,283.28
2016,8,8,8,30,662.0,117.0,3.0,31.0,467.0,438.55,329.36
2016,8,8,8,45,692.0,119.5,2.95,31.5,519.0,494.85,371.93
2016,8,8,9,0,722.0,122.0,2.9,32.0,571.0,552.77,414.27
2016,8,8,9,15,740.0,126.0,2.85,32.5,618.0,605.67,451.63
2016,8,8,9,30,758.0,130.0,2.8,33.0,665.0,658.16,487.53
2016,8,8,9,45,773.0,132.5,2.8,34.0,707.0,706.41,518.64
2016,8,8,10,0,788.0,135.0,2.8,35.0,749.0,753.54,546.85
2016,8,8,10,15,798.5,137.5,2.8,35.5,785.5,795.62,572.17
2016,8,8,10,30,809.0,140.0,2.8,36.0,822.0,835.72,595.86
2016,8,8,10,45,817.0,141.5,2.8,36.5,851.5,870.4,615.75
2016,8,8,11,0,825.0,143.0,2.8,37.0,881.0,896.19,629.83
2016,8,8,11,15,830.5,144.5,2.85,37.0,903.0,922.66,646.02
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,946.1,660.32
2016,8,8,11,45,843.5,143.5,2.95,37.5,940.5,964.5,670.13
2016,8,8,12,0,851.0,141.0,3.0,38.0,956.0,979.71,678.03
2016,8,8,12,15,668.0,279.5,3.0,38.0,921.5,958.02,663.59
2016,8,8,12,30,485.0,418.0,3.0,38.0,887.0,915.56,630.78
2016,8,8,12,45,666.5,281.0,3.05,38.5,924.5,961.12,664.86
2016,8,8,13,0,848.0,144.0,3.1,39.0,962.0,986.84,680.11
2016,8,8,13,15,845.5,143.5,3.1,39.0,951.5,977.16,674.17
2016,8,8,13,30,843.0,143.0,3.1,39.0,941.0,964.12,666.52
2016,8,8,13,45,835.0,144.0,3.1,39.0,922.0,943.97,654.55
2016,8,8,14,0,827.0,145.0,3.1,39.0,903.0,920.78,640.77
2016,8,8,14,15,820.0,143.5,3.1,38.5,877.0,899.55,629.57
2016,8,8,14,30,813.0,142.0,3.1,38.0,851.0,868.61,612.13
2016,8,8,14,45,800.5,142.0,3.1,38.0,817.0,831.88,589.61
2016,8,8,15,0,788.0,142.0,3.1,38.0,783.0,793.07,565.6
2016,8,8,15,15,775.5,139.0,3.1,38.0,744.0,749.43,538.19
2016,8,8,15,30,763.0,136.0,3.1,38.0,705.0,704.22,509.22
2016,8,8,15,45,744.5,133.5,3.15,38.0,660.0,654.06,475.37
2016,8,8,16,0,726.0,131.0,3.2,38.0,615.0,603.64,440.51
2016,8,8,16,15,704.5,126.5,3.15,37.5,566.0,548.75,402.24
2016,8,8,16,30,683.0,122.0,3.1,37.0,517.0,494.3,363.11
2016,8,8,16,45,653.0,117.0,3.1,36.5,465.0,435.99,320.06
2016,8,8,17,0,623.0,112.0,3.1,36.0,413.0,379.67,277.12
2016,8,8,17,15,584.0,105.0,3.0,35.5,359.5,320.43,230.8
2016,8,8,17,30,545.0,98.0,2.9,35.0,306.0,264.9,186.33
2016,8,8,17,45,493.0,89.0,2.8,35.0,253.5,208.3,140.71
2016,8,8,18,0,441.0,80.0,2.7,35.0,201.0,156.08,99.22
2016,8,8,18,15,363.5,68.0,2.5,34.5,152.0,105.76,62.4
2016,8,8,18,30,286.0,56.0,2.3,34.0,103.0,64.91,36.1
2016,8,8,18,45,182.0,38.5,2.15,33.5,64.5,29.9,17.9
2016,8,8,19,0,78.0,21.0,2.0,33.0,26.0,17.49,0.0
2016,8,8,19,15,39.0,10.5,2.1,32.5,13.0,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.97,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,29.59,18.15
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,60.51,33.35
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,107.33,63.64
2016,8,9,7,15,474.5,72.0,3.4,28.5,204.0,155.26,100.13
2016,8,9,7,30,539.0,81.0,3.4,29.0,256.0,210.95,145.1
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.5,266.22,190.9
2016,8,9,8,0,648.0,89.0,3.4,30.0,367.0,327.28,240.94
2016,8,9,8,15,679.0,94.5,3.35,30.5,420.5,385.25,287.91
2016,8,9,8,30,710.0,100.0,3.3,31.0,474.0,445.59,335.2
2016,8,9,8,45,739.5,101.0,3.25,31.5,526.5,503.22,379.05
2016,8,9,9,0,769.0,102.0,3.2,32.0,579.0,561.52,421.95
2016,8,9,9,15,786.0,105.5,3.15,32.5,626.5,615.44,460.24
2016,8,9,9,30,803.0,109.0,3.1,33.0,674.0,668.89,496.97
2016,8,9,9,45,818.5,109.5,3.05,34.0,717.0,714.77,525.52
2016,8,9,10,0,834.0,110.0,3.0,35.0,760.0,761.61,553.22
2016,8,9,10,15,843.5,112.0,2.95,35.5,796.5,803.58,578.22
2016,8,9,10,30,853.0,114.0,2.9,36.0,833.0,843.34,601.38
2016,8,9,10,45,862.0,114.5,2.9,36.5,863.0,878.74,621.73
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,911.49,640.19
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.0,938.14,656.4
2016,8,9,11,30,881.0,117.0,3.0,37.0,937.0,961.6,670.67
2016,8,9,11,45,889.0,114.0,3.1,37.5,953.0,980.67,681.21
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,996.39,689.75
2016,8,9,12,15,898.5,111.0,3.3,38.0,975.0,1005.2,695.56
2016,8,9,12,30,900.0,111.0,3.4,38.0,981.0,1010.39,699.29
2016,8,9,12,45,900.5,110.5,3.5,38.5,979.5,1010.44,698.51
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,1006.84,695.61
2016,8,9,13,15,898.5,109.5,3.65,39.0,967.5,996.63,689.87
2016,8,9,13,30,896.0,109.0,3.7,39.0,957.0,982.82,682.02
2016,8,9,13,45,892.5,108.0,3.8,39.0,938.5,964.03,671.43
2016,8,9,14,0,889.0,107.0,3.9,39.0,920.0,941.82,658.7
2016,8,9,14,15,883.5,106.0,3.95,39.0,894.0,914.47,642.43
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,884.03,624.14
2016,8,9,14,45,870.0,103.0,4.05,39.0,835.0,847.54,601.84
2016,8,9,15,0,862.0,101.0,4.1,39.0,802.0,808.46,577.69
2016,8,9,15,15,852.0,99.0,4.1,38.5,762.5,765.46,551.69
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,720.47,523.96
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,670.96,491.6
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,620.32,456.07
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,566.07,417.68
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,510.38,377.07
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,451.01,331.82
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,392.94,286.2
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,332.37,238.04
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,273.44,189.98
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,213.63,141.22
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,159.51,97.59
2016,8,9,18,15,479.5,51.5,3.35,34.5,160.5,105.62,57.64
2016,8,9,18,30,404.0,43.0,3.0,34.0,110.0,61.01,29.57
2016,8,9,18,45,281.0,31.0,2.65,33.5,69.0,24.33,13.42
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,15.01,0.0
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,9.05,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
