Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,1.85,24.0,2.5,2.38,0.0
2016,8,20,6,30,0.0,5.0,1.9,24.0,5.0,4.62,0.0
2016,8,20,6,45,0.0,11.5,2.0,24.0,11.5,10.65,2.93
2016,8,20,7,0,0.0,18.0,2.1,24.0,18.0,16.68,8.06
2016,8,20,7,15,0.0,25.0,2.15,24.0,25.0,23.18,13.55
2016,8,20,7,30,0.0,32.0,2.2,24.0,32.0,29.69,18.97
2016,8,20,7,45,0.0,38.5,2.3,24.5,38.5,35.75,23.87
2016,8,20,8,0,0.0,45.0,2.4,25.0,45.0,41.81,28.69
2016,8,20,8,15,0.0,71.0,2.5,25.0,71.0,66.07,48.27
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,90.4,67.63
2016,8,20,8,45,0.0,124.0,2.75,25.5,124.0,115.78,87.39
2016,8,20,9,0,0.0,151.0,2.9,26.0,151.0,141.29,106.94
2016,8,20,9,15,0.0,151.0,2.9,26.0,151.0,141.36,106.6
2016,8,20,9,30,0.0,151.0,2.9,26.0,151.0,141.42,106.34
2016,8,20,9,45,4.0,178.5,2.95,26.0,181.5,170.56,128.76
2016,8,20,10,0,8.0,206.0,3.0,26.0,212.0,200.17,151.29
2016,8,20,10,15,10.0,227.0,2.95,26.0,235.0,222.33,167.85
2016,8,20,10,30,12.0,248.0,2.9,26.0,258.0,244.68,184.46
2016,8,20,10,45,12.0,247.0,2.9,26.5,257.5,244.22,183.43
2016,8,20,11,0,12.0,246.0,2.9,27.0,257.0,243.72,182.46
2016,8,20,11,15,12.5,251.5,2.85,27.0,263.0,249.89,186.88
2016,8,20,11,30,13.0,257.0,2.8,27.0,269.0,256.05,191.29
2016,8,20,11,45,12.0,238.0,2.8,27.0,249.0,237.07,176.97
2016,8,20,12,0,11.0,219.0,2.8,27.0,229.0,218.03,162.64
2016,8,20,12,15,13.5,256.0,2.7,27.0,268.5,256.31,191.26
2016,8,20,12,30,16.0,293.0,2.6,27.0,308.0,294.72,219.54
2016,8,20,12,45,14.0,262.5,2.55,27.0,276.0,263.16,196.03
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,231.64,172.62
2016,8,20,13,15,13.0,252.0,2.45,27.0,265.0,251.72,187.73
2016,8,20,13,30,14.0,272.0,2.4,27.0,286.0,271.75,202.62
2016,8,20,13,45,7.0,188.5,2.35,27.0,195.5,184.43,137.13
2016,8,20,14,0,0.0,105.0,2.3,27.0,105.0,98.36,71.29
2016,8,20,14,15,0.0,67.0,2.15,27.0,67.0,62.59,43.65
2016,8,20,14,30,0.0,29.0,2.0,27.0,29.0,27.05,15.78
2016,8,20,14,45,12.5,163.0,1.95,27.0,172.5,163.7,122.66
2016,8,20,15,0,25.0,297.0,1.9,27.0,316.0,301.84,226.61
2016,8,20,15,15,14.0,232.0,1.75,26.5,243.0,229.59,172.6
2016,8,20,15,30,3.0,167.0,1.6,26.0,170.0,158.84,119.22
2016,8,20,15,45,1.5,91.0,1.45,26.0,92.5,85.9,62.78
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,13.94,5.6
2016,8,20,16,15,108.0,125.0,1.15,25.5,184.5,185.38,143.41
2016,8,20,16,30,216.0,235.0,1.0,25.0,354.0,342.91,262.84
2016,8,20,16,45,126.5,203.5,0.85,25.0,271.5,256.71,196.22
2016,8,20,17,0,37.0,172.0,0.7,25.0,189.0,178.02,136.13
2016,8,20,17,15,30.5,149.0,0.6,25.0,161.5,151.05,115.47
2016,8,20,17,30,24.0,126.0,0.5,25.0,134.0,124.98,95.04
2016,8,20,17,45,13.5,103.0,0.4,25.0,107.5,98.33,73.99
2016,8,20,18,0,3.0,80.0,0.3,25.0,81.0,74.14,54.71
2016,8,20,18,15,1.5,57.0,0.35,24.5,57.5,52.46,36.93
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,31.34,19.28
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,15.78,3.72
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.77,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.26,1.3
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,19.01,9.82
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,28.77,18.23
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,40.41,28.12
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,52.06,37.89
2016,8,21,7,45,0.0,71.5,2.5,21.5,71.5,66.52,49.7
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,80.99,61.3
2016,8,21,8,15,0.0,92.5,2.55,22.0,92.5,86.16,65.28
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,91.34,69.22
2016,8,21,8,45,11.5,159.5,2.65,22.5,166.5,155.58,120.37
2016,8,21,9,0,23.0,221.0,2.7,23.0,235.0,221.65,171.65
2016,8,21,9,15,30.5,249.5,2.6,23.5,269.5,259.68,200.1
2016,8,21,9,30,38.0,278.0,2.5,24.0,304.0,294.84,225.93
2016,8,21,9,45,32.5,285.5,2.45,24.5,309.0,300.32,228.81
2016,8,21,10,0,27.0,293.0,2.4,25.0,314.0,305.23,231.33
2016,8,21,10,15,56.0,341.0,2.1,25.0,386.5,378.45,285.45
2016,8,21,10,30,85.0,389.0,1.8,25.0,459.0,454.08,339.4
2016,8,21,10,45,102.0,411.0,1.5,25.5,498.5,494.7,365.97
2016,8,21,11,0,119.0,433.0,1.2,26.0,538.0,544.92,398.23
2016,8,21,11,15,144.5,447.5,0.95,26.0,578.0,587.54,425.4
2016,8,21,11,30,170.0,462.0,0.7,26.0,618.0,630.65,451.8
2016,8,21,11,45,154.5,469.0,0.45,26.0,612.5,626.1,444.75
2016,8,21,12,0,139.0,476.0,0.2,26.0,607.0,620.34,437.37
2016,8,21,12,15,187.5,477.0,0.5,26.0,654.5,671.34,475.54
2016,8,21,12,30,236.0,478.0,0.8,26.0,702.0,721.88,512.71
2016,8,21,12,45,146.5,456.5,1.1,26.0,595.5,610.01,439.19
2016,8,21,13,0,57.0,435.0,1.4,26.0,489.0,487.4,355.47
2016,8,21,13,15,55.5,427.5,1.55,26.0,479.5,477.49,350.13
2016,8,21,13,30,54.0,420.0,1.7,26.0,470.0,467.31,343.74
2016,8,21,13,45,55.0,412.5,1.9,26.0,462.5,459.29,339.08
2016,8,21,14,0,56.0,405.0,2.1,26.0,455.0,450.99,334.13
2016,8,21,14,15,40.5,362.5,2.2,26.0,398.5,392.05,292.06
2016,8,21,14,30,25.0,320.0,2.3,26.0,342.0,334.13,250.16
2016,8,21,14,45,37.0,329.5,2.45,26.0,359.5,352.56,264.89
2016,8,21,15,0,49.0,339.0,2.6,26.0,377.0,369.99,278.61
2016,8,21,15,15,29.5,279.0,2.6,25.5,302.0,292.87,221.85
2016,8,21,15,30,10.0,219.0,2.6,25.0,227.0,213.56,162.27
2016,8,21,15,45,28.5,240.0,2.65,25.0,259.5,250.36,191.54
2016,8,21,16,0,47.0,261.0,2.7,25.0,292.0,280.84,215.51
2016,8,21,16,15,70.0,247.5,2.65,25.0,288.5,278.14,214.18
2016,8,21,16,30,93.0,234.0,2.6,25.0,285.0,272.85,210.68
2016,8,21,16,45,140.0,209.0,2.55,25.0,276.0,268.46,207.59
2016,8,21,17,0,187.0,184.0,2.5,25.0,267.0,254.7,196.33
2016,8,21,17,15,178.5,158.5,2.35,24.5,229.0,215.01,164.72
2016,8,21,17,30,170.0,133.0,2.2,24.0,191.0,176.29,133.27
2016,8,21,17,45,151.0,109.5,2.1,24.0,154.0,138.03,101.82
2016,8,21,18,0,132.0,86.0,2.0,24.0,117.0,102.24,72.44
2016,8,21,18,15,99.0,64.0,1.9,23.5,83.5,68.89,46.31
2016,8,21,18,30,66.0,42.0,1.8,23.0,50.0,40.09,24.52
2016,8,21,18,45,33.0,21.0,1.7,23.0,25.0,18.4,3.96
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.92,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.85,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.0,3.0,2.78,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.7,0.0
2016,8,22,7,45,0.0,21.5,2.45,24.5,21.5,19.94,10.85
2016,8,22,8,0,0.0,39.0,2.5,25.0,39.0,36.22,24.13
2016,8,22,8,15,18.0,118.0,2.6,25.5,127.0,117.9,89.8
2016,8,22,8,30,36.0,197.0,2.7,26.0,215.0,205.28,158.06
2016,8,22,8,45,21.5,191.0,2.85,26.5,202.0,190.98,146.0
2016,8,22,9,0,7.0,185.0,3.0,27.0,189.0,177.81,134.95
2016,8,22,9,15,31.5,239.5,3.05,27.0,261.0,250.76,191.02
2016,8,22,9,30,56.0,294.0,3.1,27.0,333.0,323.52,245.68
2016,8,22,9,45,187.0,317.0,3.2,27.5,457.5,453.52,343.56
2016,8,22,10,0,318.0,340.0,3.3,28.0,582.0,595.54,446.5
2016,8,22,10,15,381.0,333.0,3.35,28.0,637.0,654.35,488.3
2016,8,22,10,30,444.0,326.0,3.4,28.0,692.0,723.95,537.28
2016,8,22,10,45,447.5,339.5,3.45,28.0,720.0,756.26,558.59
2016,8,22,11,0,451.0,353.0,3.5,28.0,748.0,787.01,578.9
2016,8,22,11,15,362.0,399.5,3.5,28.0,721.5,754.01,553.18
2016,8,22,11,30,273.0,446.0,3.5,28.0,695.0,723.78,529.39
2016,8,22,11,45,161.5,434.0,3.55,28.5,582.5,597.89,438.88
2016,8,22,12,0,50.0,422.0,3.6,29.0,470.0,467.05,342.87
2016,8,22,12,15,187.5,438.5,3.6,29.0,616.5,632.59,464.02
2016,8,22,12,30,325.0,455.0,3.6,29.0,763.0,798.35,579.29
2016,8,22,12,45,594.5,290.5,3.6,29.0,851.5,911.6,662.82
2016,8,22,13,0,864.0,126.0,3.6,29.0,940.0,996.31,719.54
2016,8,22,13,15,862.0,125.5,3.6,29.0,929.0,986.03,712.48
2016,8,22,13,30,860.0,125.0,3.6,29.0,918.0,972.24,704.0
2016,8,22,13,45,495.5,284.0,3.6,29.0,739.0,779.58,572.68
2016,8,22,14,0,131.0,443.0,3.6,29.0,560.0,569.51,417.61
2016,8,22,14,15,143.0,429.5,3.6,29.0,553.5,562.43,414.54
2016,8,22,14,30,155.0,416.0,3.6,29.0,547.0,554.12,409.64
2016,8,22,14,45,211.0,391.0,3.6,29.0,561.0,570.29,423.37
2016,8,22,15,0,267.0,366.0,3.6,29.0,575.0,589.3,438.73
2016,8,22,15,15,268.5,344.0,3.6,29.0,545.0,556.22,415.95
2016,8,22,15,30,270.0,322.0,3.6,29.0,515.0,522.22,392.46
2016,8,22,15,45,511.0,216.5,3.6,29.0,550.0,574.8,435.86
2016,8,22,16,0,752.0,111.0,3.6,29.0,585.0,598.38,456.29
2016,8,22,16,15,729.5,107.0,3.4,28.5,534.5,541.44,413.82
2016,8,22,16,30,707.0,103.0,3.2,28.0,484.0,484.81,370.78
2016,8,22,16,45,672.0,99.5,3.05,28.0,430.5,423.66,322.51
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,365.11,275.04
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,303.53,224.75
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,246.31,176.96
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,186.63,127.55
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,133.35,84.52
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,83.02,47.88
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,44.57,23.69
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,16.11,1.09
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,14.77,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,25.47,12.59
2016,8,23,6,45,222.5,47.5,3.9,24.5,83.0,56.47,32.13
2016,8,23,7,0,328.0,64.0,4.0,25.0,126.0,101.78,63.01
2016,8,23,7,15,402.5,75.5,4.2,25.0,178.0,149.85,100.39
2016,8,23,7,30,477.0,87.0,4.4,25.0,230.0,207.02,147.32
2016,8,23,7,45,536.0,93.0,4.6,25.5,285.0,264.91,195.94
2016,8,23,8,0,595.0,99.0,4.8,26.0,340.0,327.44,248.07
2016,8,23,8,15,443.5,151.0,4.9,26.0,345.5,346.36,267.21
2016,8,23,8,30,292.0,203.0,5.0,26.0,351.0,345.17,267.91
2016,8,23,8,45,515.5,157.5,5.1,26.5,453.0,446.02,347.08
2016,8,23,9,0,739.0,112.0,5.2,27.0,555.0,566.99,440.42
2016,8,23,9,15,532.5,202.5,5.2,27.0,536.0,558.62,431.32
2016,8,23,9,30,326.0,293.0,5.2,27.0,517.0,524.31,401.92
2016,8,23,9,45,574.5,204.5,5.2,27.5,628.5,647.95,496.81
2016,8,23,10,0,823.0,116.0,5.2,28.0,740.0,777.65,590.64
2016,8,23,10,15,833.5,118.5,5.2,28.5,777.0,816.74,615.04
2016,8,23,10,30,844.0,121.0,5.2,29.0,814.0,857.65,640.84
2016,8,23,10,45,856.0,119.5,5.25,29.5,845.0,893.46,663.14
2016,8,23,11,0,868.0,118.0,5.3,30.0,876.0,926.72,683.57
2016,8,23,11,15,873.5,119.0,5.25,30.0,898.5,953.61,700.4
2016,8,23,11,30,879.0,120.0,5.2,30.0,921.0,977.24,715.07
2016,8,23,11,45,881.5,121.5,5.2,30.0,935.0,995.07,726.27
2016,8,23,12,0,884.0,123.0,5.2,30.0,949.0,1009.35,735.23
2016,8,23,12,15,885.5,123.0,5.2,30.0,955.0,1017.49,740.27
2016,8,23,12,30,887.0,123.0,5.2,30.0,961.0,1021.98,743.07
2016,8,23,12,45,887.0,122.5,5.2,30.5,958.0,1020.76,740.73
2016,8,23,13,0,887.0,122.0,5.2,31.0,955.0,1015.85,736.15
2016,8,23,13,15,884.5,121.5,5.15,31.0,944.0,1004.78,728.82
2016,8,23,13,30,882.0,121.0,5.1,31.0,933.0,990.12,719.29
2016,8,23,13,45,877.5,120.5,5.1,31.0,913.5,970.01,706.63
2016,8,23,14,0,873.0,120.0,5.1,31.0,894.0,946.53,691.82
2016,8,23,14,15,866.5,118.5,5.05,31.0,866.5,916.97,672.66
2016,8,23,14,30,860.0,117.0,5.0,31.0,839.0,884.41,651.5
2016,8,23,14,45,843.5,119.5,4.95,31.0,803.0,844.59,625.36
2016,8,23,15,0,827.0,122.0,4.9,31.0,767.0,807.33,600.88
2016,8,23,15,15,814.5,119.5,4.8,30.5,726.0,761.45,571.18
2016,8,23,15,30,802.0,117.0,4.7,30.0,685.0,713.9,540.0
2016,8,23,15,45,781.0,115.5,4.65,30.0,637.5,660.17,501.75
2016,8,23,16,0,760.0,114.0,4.6,30.0,590.0,606.12,462.0
2016,8,23,16,15,737.5,110.0,4.35,29.5,539.0,548.67,419.33
2016,8,23,16,30,715.0,106.0,4.1,29.0,488.0,491.61,375.82
2016,8,23,16,45,679.5,102.0,3.9,29.0,434.0,429.19,326.44
2016,8,23,17,0,644.0,98.0,3.7,29.0,380.0,369.43,277.92
2016,8,23,17,15,600.0,91.0,3.4,28.5,325.0,306.72,226.65
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,248.44,177.97
2016,8,23,17,45,489.5,75.5,2.85,27.5,216.0,188.3,128.45
2016,8,23,18,0,423.0,67.0,2.6,27.0,162.0,134.58,85.25
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,83.08,47.9
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,44.06,23.39
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,16.16,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.5,2.75,23.0,22.0,12.87,0.0
2016,8,24,6,30,220.0,27.0,3.0,23.0,44.0,22.31,10.05
2016,8,24,6,45,341.5,38.0,3.3,23.5,90.5,56.88,28.59
2016,8,24,7,0,463.0,49.0,3.6,24.0,137.0,106.9,61.65
2016,8,24,7,15,533.0,56.5,3.75,24.5,190.5,158.94,102.75
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,219.43,153.24
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,279.29,204.52
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,345.78,260.56
2016,8,24,8,15,743.0,75.0,4.3,26.0,414.0,406.32,311.58
2016,8,24,8,30,773.0,79.0,4.3,26.0,469.0,468.95,362.78
2016,8,24,8,45,799.0,81.0,4.35,26.5,522.0,529.06,409.92
2016,8,24,9,0,825.0,83.0,4.4,27.0,575.0,588.67,455.2
2016,8,24,9,15,840.5,85.5,4.4,27.5,623.5,643.48,495.4
2016,8,24,9,30,856.0,88.0,4.4,28.0,672.0,697.46,533.04
2016,8,24,9,45,868.5,89.5,4.4,28.5,715.0,747.02,565.45
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,794.91,596.18
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,837.53,624.07
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,877.66,650.05
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,912.82,671.18
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,944.92,690.1
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,970.86,706.01
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,993.32,719.66
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,1008.58,727.49
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,1019.87,732.85
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,1027.13,736.93
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,1030.61,738.71
2016,8,24,12,45,904.5,112.0,4.2,31.0,962.0,1028.32,737.24
2016,8,24,13,0,902.0,113.0,4.2,31.0,958.0,1022.27,733.52
2016,8,24,13,15,591.0,280.5,4.15,31.0,831.5,890.45,645.49
2016,8,24,13,30,280.0,448.0,4.1,31.0,705.0,737.57,533.82
2016,8,24,13,45,581.5,280.5,4.1,31.0,799.0,861.22,628.08
2016,8,24,14,0,883.0,113.0,4.1,31.0,893.0,949.01,688.42
2016,8,24,14,15,876.5,111.5,4.05,31.0,865.5,919.09,668.62
2016,8,24,14,30,870.0,110.0,4.0,31.0,838.0,886.14,647.61
2016,8,24,14,45,615.0,224.0,3.95,31.0,728.0,764.98,565.05
2016,8,24,15,0,360.0,338.0,3.9,31.0,618.0,637.4,471.19
2016,8,24,15,15,253.5,335.0,3.85,30.5,527.0,536.23,399.54
2016,8,24,15,30,147.0,332.0,3.8,30.0,436.0,436.51,327.01
2016,8,24,15,45,455.5,221.0,3.75,30.0,511.5,541.29,410.16
2016,8,24,16,0,764.0,110.0,3.7,30.0,587.0,604.16,459.25
2016,8,24,16,15,741.5,106.0,3.5,29.5,536.0,546.47,416.17
2016,8,24,16,30,719.0,102.0,3.3,29.0,485.0,489.11,372.71
2016,8,24,16,45,687.0,97.0,3.1,29.0,431.0,427.11,323.83
2016,8,24,17,0,655.0,92.0,2.9,29.0,377.0,367.38,275.44
2016,8,24,17,15,612.0,85.5,2.6,28.5,322.0,304.9,224.38
2016,8,24,17,30,569.0,79.0,2.3,28.0,267.0,246.73,175.78
2016,8,24,17,45,500.0,71.5,2.05,27.5,213.0,186.25,126.11
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,134.0,84.25
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,81.02,45.77
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,41.62,21.18
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.99,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.5,13.0,1.4,22.5,21.0,12.39,0.0
2016,8,25,6,30,211.0,26.0,1.6,23.0,42.0,21.61,9.19
2016,8,25,6,45,319.0,39.5,1.8,23.5,87.5,57.25,29.53
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,106.6,62.83
2016,8,25,7,15,498.0,62.0,2.1,24.0,186.0,158.12,103.47
2016,8,25,7,30,569.0,71.0,2.2,24.0,239.0,218.3,153.53
2016,8,25,7,45,384.5,116.0,2.3,24.5,240.5,238.02,177.87
2016,8,25,8,0,200.0,161.0,2.4,25.0,242.0,230.81,177.14
2016,8,25,8,15,202.5,187.0,2.4,25.0,279.5,269.87,208.53
2016,8,25,8,30,205.0,213.0,2.4,25.0,317.0,309.04,239.11
2016,8,25,8,45,492.5,156.5,2.4,25.5,441.0,434.01,335.68
2016,8,25,9,0,780.0,100.0,2.4,26.0,565.0,581.6,446.55
2016,8,25,9,15,797.0,103.5,2.35,26.5,613.0,636.73,485.2
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,691.3,522.7
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.5,737.76,551.89
2016,8,25,10,0,846.0,108.0,2.2,28.0,748.0,785.82,581.48
2016,8,25,10,15,855.5,110.0,2.15,28.0,784.0,828.44,608.04
2016,8,25,10,30,865.0,112.0,2.1,28.0,820.0,868.74,632.74
2016,8,25,10,45,873.0,112.5,2.05,28.5,849.5,903.61,652.33
2016,8,25,11,0,881.0,113.0,2.0,29.0,879.0,935.63,669.86
2016,8,25,11,15,885.0,114.5,1.95,29.0,900.5,961.85,684.89
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,984.71,697.8
2016,8,25,11,45,893.0,115.0,1.9,29.0,936.0,1001.55,707.57
2016,8,25,12,0,897.0,114.0,1.9,29.0,950.0,1014.81,715.27
2016,8,25,12,15,898.0,114.5,1.9,29.0,955.0,1022.95,719.94
2016,8,25,12,30,899.0,115.0,1.9,29.0,960.0,1027.35,722.47
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.5,1024.97,719.54
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,1018.84,714.51
2016,8,25,13,15,894.0,113.5,1.9,30.0,941.0,1007.02,707.56
2016,8,25,13,30,891.0,113.0,1.9,30.0,929.0,991.55,698.52
2016,8,25,13,45,887.0,111.5,1.9,30.0,909.0,970.55,686.12
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,946.12,671.66
2016,8,25,14,15,876.0,109.0,1.9,30.0,861.0,916.16,653.71
2016,8,25,14,30,869.0,108.0,1.9,30.0,833.0,883.21,633.83
2016,8,25,14,45,493.0,239.0,1.95,30.0,647.0,673.55,493.34
2016,8,25,15,0,117.0,370.0,2.0,30.0,461.0,465.02,341.19
2016,8,25,15,15,159.0,349.0,2.0,29.5,465.5,470.53,348.69
2016,8,25,15,30,201.0,328.0,2.0,29.0,470.0,472.1,352.05
2016,8,25,15,45,179.5,305.0,2.0,29.0,425.0,424.1,317.76
2016,8,25,16,0,158.0,282.0,2.0,29.0,380.0,377.75,284.42
2016,8,25,16,15,169.5,256.0,1.9,28.5,353.0,349.5,264.73
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,319.78,243.29
2016,8,25,16,45,378.0,169.0,1.75,28.0,340.5,349.39,265.49
2016,8,25,17,0,575.0,108.0,1.7,28.0,355.0,349.7,262.28
2016,8,25,17,15,571.0,92.5,1.55,27.5,308.5,296.74,218.44
2016,8,25,17,30,567.0,77.0,1.4,27.0,262.0,243.52,173.21
2016,8,25,17,45,502.5,68.5,1.3,27.0,208.5,183.28,123.47
2016,8,25,18,0,438.0,60.0,1.2,27.0,155.0,130.73,81.15
2016,8,25,18,15,341.0,47.5,1.2,26.5,108.0,79.09,43.95
2016,8,25,18,30,244.0,35.0,1.2,26.0,61.0,38.83,18.9
2016,8,25,18,45,122.0,17.5,1.2,25.5,30.5,13.82,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,12.87,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,22.68,9.47
2016,8,26,6,45,210.0,44.5,0.9,23.5,78.0,53.92,30.41
2016,8,26,7,0,311.0,62.0,1.0,24.0,120.0,99.05,61.56
2016,8,26,7,15,383.5,74.5,1.0,24.0,170.5,146.83,98.67
2016,8,26,7,30,456.0,87.0,1.0,24.0,221.0,203.51,144.71
2016,8,26,7,45,507.5,96.0,1.05,24.5,275.0,260.9,192.12
2016,8,26,8,0,559.0,105.0,1.1,25.0,329.0,322.08,241.83
2016,8,26,8,15,595.5,112.0,1.0,25.0,382.0,380.01,288.17
2016,8,26,8,30,632.0,119.0,0.9,25.0,435.0,441.08,335.25
2016,8,26,8,45,661.5,123.5,0.85,25.5,486.5,498.55,377.58
2016,8,26,9,0,691.0,128.0,0.8,26.0,538.0,557.63,419.4
2016,8,26,9,15,505.5,210.5,0.7,26.5,524.5,551.59,410.71
2016,8,26,9,30,320.0,293.0,0.6,27.0,511.0,522.38,385.26
2016,8,26,9,45,540.0,218.5,0.5,27.5,614.0,635.9,465.34
2016,8,26,10,0,760.0,144.0,0.4,28.0,717.0,759.9,545.96
2016,8,26,10,15,771.5,147.0,0.45,28.0,753.5,802.57,571.18
2016,8,26,10,30,783.0,150.0,0.5,28.0,790.0,843.31,596.09
2016,8,26,10,45,558.0,276.0,0.6,28.0,740.5,795.61,563.28
2016,8,26,11,0,333.0,402.0,0.7,28.0,691.0,723.34,512.01
2016,8,26,11,15,403.0,387.0,0.8,28.0,746.0,783.49,554.17
2016,8,26,11,30,473.0,372.0,0.9,28.0,801.0,853.64,600.37
2016,8,26,11,45,452.5,383.0,1.0,28.5,798.5,853.03,598.5
2016,8,26,12,0,432.0,394.0,1.1,29.0,796.0,849.72,595.8
2016,8,26,12,15,449.0,396.5,1.2,29.0,816.5,873.06,611.95
2016,8,26,12,30,466.0,399.0,1.3,29.0,837.0,894.34,626.53
2016,8,26,12,45,482.0,393.5,1.4,29.0,845.0,904.37,634.32
2016,8,26,13,0,498.0,388.0,1.5,29.0,853.0,911.91,640.72
2016,8,26,13,15,663.0,268.0,1.55,29.0,878.5,950.57,671.5
2016,8,26,13,30,828.0,148.0,1.6,29.0,904.0,974.06,687.29
2016,8,26,13,45,823.0,146.5,1.7,29.0,884.0,952.72,675.52
2016,8,26,14,0,818.0,145.0,1.8,29.0,864.0,928.18,662.12
2016,8,26,14,15,810.5,143.5,1.9,29.0,837.0,898.32,645.17
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,865.69,626.25
2016,8,26,14,45,797.5,137.0,2.1,29.0,776.5,828.57,604.1
2016,8,26,15,0,792.0,132.0,2.2,29.0,743.0,788.93,579.96
2016,8,26,15,15,688.5,172.5,2.25,28.5,682.5,719.86,535.17
2016,8,26,15,30,585.0,213.0,2.3,28.0,622.0,650.37,486.92
2016,8,26,15,45,413.0,243.0,2.35,28.0,522.0,533.92,402.59
2016,8,26,16,0,241.0,273.0,2.4,28.0,422.0,421.44,319.28
2016,8,26,16,15,268.5,243.0,2.35,27.5,395.5,399.1,304.35
2016,8,26,16,30,296.0,213.0,2.3,27.0,369.0,367.88,281.71
2016,8,26,16,45,253.5,193.0,2.25,27.0,316.0,310.13,237.41
2016,8,26,17,0,211.0,173.0,2.2,27.0,263.0,253.81,193.69
2016,8,26,17,15,196.5,149.5,2.1,26.5,223.5,212.39,160.96
2016,8,26,17,30,182.0,126.0,2.0,26.0,184.0,172.62,128.82
2016,8,26,17,45,159.0,102.5,1.9,26.0,146.0,132.71,96.22
2016,8,26,18,0,136.0,79.0,1.8,26.0,108.0,95.79,66.22
2016,8,26,18,15,98.0,57.0,1.8,25.5,74.5,61.87,40.1
2016,8,26,18,30,60.0,35.0,1.8,25.0,41.0,33.2,18.42
2016,8,26,18,45,30.0,17.5,1.85,25.0,20.5,15.28,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,12.39,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,21.11,7.92
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.5,54.01,29.4
2016,8,27,7,0,342.0,58.0,0.9,24.0,121.0,99.88,60.87
2016,8,27,7,15,413.5,69.5,0.9,24.0,172.0,148.51,98.83
2016,8,27,7,30,485.0,81.0,0.9,24.0,223.0,207.77,147.14
2016,8,27,7,45,533.0,89.5,0.9,24.5,276.5,263.49,193.43
2016,8,27,8,0,581.0,98.0,0.9,25.0,330.0,324.41,242.97
2016,8,27,8,15,616.5,104.5,0.75,25.5,383.5,382.69,288.7
2016,8,27,8,30,652.0,111.0,0.6,26.0,437.0,443.95,334.54
2016,8,27,8,45,680.0,115.5,0.45,26.5,488.5,501.66,375.61
2016,8,27,9,0,708.0,120.0,0.3,27.0,540.0,560.78,415.54
2016,8,27,9,15,727.5,124.0,0.4,27.0,587.0,614.86,453.88
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,667.79,490.69
2016,8,27,9,45,758.5,133.0,0.6,27.5,676.0,716.01,522.19
2016,8,27,10,0,770.0,138.0,0.7,28.0,718.0,762.78,551.33
2016,8,27,10,15,781.0,141.0,0.8,28.0,754.0,805.38,578.6
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,846.0,604.48
2016,8,27,10,45,798.0,147.5,1.05,28.5,818.5,880.42,625.87
2016,8,27,11,0,804.0,151.0,1.2,29.0,847.0,912.11,645.48
2016,8,27,11,15,524.0,299.5,1.3,29.0,758.0,819.47,583.38
2016,8,27,11,30,244.0,448.0,1.4,29.0,669.0,691.89,493.39
2016,8,27,11,45,221.5,459.0,1.5,29.0,662.0,685.58,490.14
2016,8,27,12,0,199.0,470.0,1.6,29.0,655.0,677.61,484.66
2016,8,27,12,15,515.0,311.0,1.65,29.0,792.0,853.78,610.31
2016,8,27,12,30,831.0,152.0,1.7,29.0,929.0,997.43,703.42
2016,8,27,12,45,828.5,152.5,1.8,29.0,925.5,1003.86,707.12
2016,8,27,13,0,826.0,153.0,1.9,29.0,922.0,997.34,704.42
2016,8,27,13,15,823.0,152.5,1.95,29.0,910.0,985.78,698.17
2016,8,27,13,30,820.0,152.0,2.0,29.0,898.0,970.79,689.87
2016,8,27,13,45,562.0,284.0,2.05,29.0,790.5,845.62,608.24
2016,8,27,14,0,304.0,416.0,2.1,29.0,683.0,715.74,516.49
2016,8,27,14,15,547.0,282.0,2.1,29.0,743.0,800.68,582.04
2016,8,27,14,30,790.0,148.0,2.1,29.0,803.0,860.43,624.74
2016,8,27,14,45,776.0,147.5,2.15,29.0,767.5,821.05,599.69
2016,8,27,15,0,762.0,147.0,2.2,29.0,732.0,779.78,573.99
2016,8,27,15,15,747.5,143.5,2.15,29.0,691.5,733.48,543.88
2016,8,27,15,30,733.0,140.0,2.1,29.0,651.0,687.37,512.76
2016,8,27,15,45,710.5,137.5,2.1,29.0,604.0,634.09,475.69
2016,8,27,16,0,688.0,135.0,2.1,29.0,557.0,580.85,437.76
2016,8,27,16,15,373.5,175.0,2.0,28.5,401.5,398.16,302.79
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,237.12,180.13
2016,8,27,16,45,315.5,162.0,1.85,28.0,298.5,308.72,235.65
2016,8,27,17,0,572.0,109.0,1.8,28.0,351.0,348.31,261.55
2016,8,27,17,15,526.0,100.5,1.65,27.5,297.5,287.59,212.19
2016,8,27,17,30,480.0,92.0,1.5,27.0,244.0,229.71,164.65
2016,8,27,17,45,416.5,79.5,1.4,26.5,192.5,171.53,117.34
2016,8,27,18,0,353.0,67.0,1.3,26.0,141.0,121.02,77.14
2016,8,27,18,15,261.0,51.0,1.3,25.5,96.5,72.42,41.98
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,35.55,17.82
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,16.68,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.5,17.0,11.91,0.0
2016,8,28,6,30,123.0,25.0,1.9,22.0,34.0,20.41,6.95
2016,8,28,6,45,220.5,42.5,2.1,22.5,76.0,53.51,29.65
2016,8,28,7,0,318.0,60.0,2.3,23.0,118.0,99.03,61.51
2016,8,28,7,15,389.5,72.5,2.35,23.5,168.5,147.21,99.28
2016,8,28,7,30,461.0,85.0,2.4,24.0,219.0,204.17,145.96
2016,8,28,7,45,512.0,93.5,2.45,24.5,272.5,261.38,193.93
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,322.3,244.28
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.5,380.33,291.58
2016,8,28,8,30,635.0,116.0,2.7,26.0,433.0,441.44,339.88
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.5,499.46,384.54
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,559.23,429.17
2016,8,28,9,15,717.0,128.5,2.95,27.0,583.0,613.66,469.39
2016,8,28,9,30,737.0,133.0,3.0,27.0,630.0,668.02,508.63
2016,8,28,9,45,758.0,133.0,3.15,27.5,673.5,716.68,542.19
2016,8,28,10,0,779.0,133.0,3.3,28.0,717.0,765.84,574.4
2016,8,28,10,15,789.5,135.5,3.35,28.0,753.0,807.84,602.0
2016,8,28,10,30,800.0,138.0,3.4,28.0,789.0,847.77,628.03
2016,8,28,10,45,812.0,137.5,3.45,28.0,819.0,883.63,651.19
2016,8,28,11,0,824.0,137.0,3.5,28.0,849.0,910.08,668.02
2016,8,28,11,15,829.0,138.5,3.5,28.0,870.5,935.77,684.12
2016,8,28,11,30,834.0,140.0,3.5,28.0,892.0,958.34,698.17
2016,8,28,11,45,828.5,146.5,3.55,28.5,903.0,972.31,705.59
2016,8,28,12,0,823.0,153.0,3.6,29.0,914.0,991.87,716.77
2016,8,28,12,15,824.0,153.0,3.65,29.0,919.0,998.95,721.32
2016,8,28,12,30,825.0,153.0,3.7,29.0,924.0,1002.49,723.8
2016,8,28,12,45,826.0,151.5,3.75,29.0,921.0,1000.89,723.1
2016,8,28,13,0,827.0,150.0,3.8,29.0,918.0,995.72,720.25
2016,8,28,13,15,824.5,149.5,3.8,29.0,906.5,984.57,713.33
2016,8,28,13,30,822.0,149.0,3.8,29.0,895.0,969.96,704.3
2016,8,28,13,45,819.5,146.0,3.85,29.0,875.5,949.38,691.74
2016,8,28,14,0,817.0,143.0,3.9,29.0,856.0,925.52,677.07
2016,8,28,14,15,546.0,267.5,3.9,29.0,738.0,785.26,580.49
2016,8,28,14,30,275.0,392.0,3.9,29.0,620.0,646.56,477.9
2016,8,28,14,45,513.0,271.5,3.95,29.0,673.0,723.88,540.2
2016,8,28,15,0,751.0,151.0,4.0,29.0,726.0,774.74,580.61
2016,8,28,15,15,562.5,219.0,3.95,28.5,636.5,665.98,502.54
2016,8,28,15,30,374.0,287.0,3.9,28.0,547.0,563.92,427.03
2016,8,28,15,45,228.5,277.5,3.85,28.0,433.0,430.51,328.0
2016,8,28,16,0,83.0,268.0,3.8,28.0,319.0,311.71,237.46
2016,8,28,16,15,366.0,193.0,3.65,27.5,387.0,411.44,317.43
2016,8,28,16,30,649.0,118.0,3.5,27.0,455.0,466.35,359.43
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.5,406.61,311.52
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,348.94,264.44
2016,8,28,17,15,546.0,94.0,2.9,26.5,296.5,287.58,213.88
2016,8,28,17,30,500.0,86.0,2.5,26.0,243.0,231.04,166.43
2016,8,28,17,45,436.5,74.5,2.15,26.0,191.0,170.67,116.37
2016,8,28,18,0,373.0,63.0,1.8,26.0,139.0,119.96,75.48
2016,8,28,18,15,277.5,48.0,1.65,25.5,94.5,70.87,40.09
2016,8,28,18,30,182.0,33.0,1.5,25.0,50.0,33.91,16.12
2016,8,28,18,45,91.0,16.5,1.4,24.5,25.0,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,11.44,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,19.76,5.91
2016,8,29,6,45,229.0,40.0,3.3,22.5,75.0,52.19,28.2
2016,8,29,7,0,336.0,56.0,3.5,23.0,117.0,98.19,60.06
2016,8,29,7,15,168.0,61.5,3.65,23.5,92.0,92.38,63.68
2016,8,29,7,30,0.0,67.0,3.8,24.0,67.0,62.3,45.77
2016,8,29,7,45,24.0,110.0,3.95,24.5,119.5,111.62,85.32
2016,8,29,8,0,48.0,153.0,4.1,25.0,172.0,163.74,126.66
2016,8,29,8,15,127.0,181.5,4.2,25.0,242.0,232.91,181.11
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,308.57,240.45
2016,8,29,8,45,472.0,157.0,4.4,25.5,425.5,426.4,332.98
2016,8,29,9,0,738.0,104.0,4.5,26.0,539.0,564.31,439.37
2016,8,29,9,15,479.5,207.0,4.55,26.0,499.0,533.68,412.84
2016,8,29,9,30,221.0,310.0,4.6,26.0,459.0,465.06,356.8
2016,8,29,9,45,135.5,316.5,4.65,26.5,410.0,418.18,319.29
2016,8,29,10,0,50.0,323.0,4.7,27.0,361.0,355.74,269.52
2016,8,29,10,15,187.5,347.0,4.7,27.0,498.0,505.09,383.29
2016,8,29,10,30,325.0,371.0,4.7,27.0,635.0,664.98,500.19
2016,8,29,10,45,267.5,399.5,4.75,27.5,622.0,653.89,488.45
2016,8,29,11,0,210.0,428.0,4.8,28.0,609.0,628.96,467.83
2016,8,29,11,15,236.5,435.0,4.8,28.0,644.0,667.17,495.12
2016,8,29,11,30,263.0,442.0,4.8,28.0,679.0,715.68,528.92
2016,8,29,11,45,131.5,270.0,4.8,28.5,388.5,403.97,304.14
2016,8,29,12,0,0.0,98.0,4.8,29.0,98.0,91.87,65.6
2016,8,29,12,15,442.0,104.0,4.8,29.0,516.0,563.62,431.09
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,1009.58,738.36
2016,8,29,12,45,881.0,111.5,4.85,29.0,930.0,1006.96,734.04
2016,8,29,13,0,878.0,113.0,4.9,29.0,926.0,1000.65,730.47
2016,8,29,13,15,875.5,112.5,4.9,29.0,914.0,989.15,723.21
2016,8,29,13,30,873.0,112.0,4.9,29.0,902.0,974.07,713.72
2016,8,29,13,45,866.5,112.0,4.9,29.0,882.0,952.16,699.77
2016,8,29,14,0,860.0,112.0,4.9,29.0,862.0,927.0,683.73
2016,8,29,14,15,853.5,110.5,4.9,28.5,834.0,897.2,665.92
2016,8,29,14,30,847.0,109.0,4.9,28.0,806.0,864.46,645.99
2016,8,29,14,45,539.5,235.5,4.9,28.0,672.5,709.88,536.25
2016,8,29,15,0,232.0,362.0,4.9,28.0,539.0,551.35,415.56
2016,8,29,15,15,203.5,342.5,4.8,28.0,491.5,499.29,378.13
2016,8,29,15,30,175.0,323.0,4.7,28.0,444.0,449.05,341.25
2016,8,29,15,45,467.5,211.0,4.65,28.0,502.0,539.1,414.18
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,587.65,453.58
2016,8,29,16,15,461.0,161.5,4.4,27.5,433.5,434.81,336.08
2016,8,29,16,30,162.0,224.0,4.2,27.0,307.0,304.16,234.46
2016,8,29,16,45,408.5,152.5,4.05,27.0,330.0,346.56,267.19
2016,8,29,17,0,655.0,81.0,3.9,27.0,353.0,352.75,267.6
2016,8,29,17,15,611.0,75.0,3.55,26.5,299.0,290.5,215.44
2016,8,29,17,30,567.0,69.0,3.2,26.0,245.0,232.73,166.2
2016,8,29,17,45,500.5,61.0,2.85,25.5,192.5,172.81,116.09
2016,8,29,18,0,434.0,53.0,2.5,25.0,140.0,120.86,73.97
2016,8,29,18,15,332.0,41.0,2.35,24.5,94.5,70.04,37.5
2016,8,29,18,30,230.0,29.0,2.2,24.0,49.0,32.26,13.87
2016,8,29,18,45,115.0,14.5,2.05,24.0,24.5,13.82,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
