Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,10.96,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,19.23,4.91
2016,8,30,6,45,249.0,38.0,2.65,22.5,75.0,52.13,27.37
2016,8,30,7,0,356.0,53.0,2.9,23.0,117.0,98.55,59.46
2016,8,30,7,15,428.5,63.5,2.95,23.5,167.5,149.03,99.36
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,207.19,147.47
2016,8,30,7,45,385.5,112.0,3.05,24.5,237.0,237.67,178.36
2016,8,30,8,0,270.0,150.0,3.1,25.0,256.0,252.15,193.72
2016,8,30,8,15,234.0,180.0,3.15,25.0,282.0,282.92,219.3
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,305.05,236.97
2016,8,30,8,45,247.0,228.5,3.25,25.5,365.0,367.36,284.64
2016,8,30,9,0,296.0,247.0,3.3,26.0,422.0,430.27,331.8
2016,8,30,9,15,331.0,262.5,3.35,26.5,473.5,485.32,372.12
2016,8,30,9,30,366.0,278.0,3.4,27.0,525.0,542.96,413.53
2016,8,30,9,45,362.5,300.5,3.5,27.5,558.0,580.86,439.3
2016,8,30,10,0,359.0,323.0,3.6,28.0,591.0,617.39,463.7
2016,8,30,10,15,308.5,354.5,3.65,28.0,593.5,622.47,465.22
2016,8,30,10,30,258.0,386.0,3.7,28.0,596.0,622.87,463.45
2016,8,30,10,45,339.5,372.0,3.75,28.0,658.0,691.38,513.25
2016,8,30,11,0,421.0,358.0,3.8,28.0,720.0,771.63,569.83
2016,8,30,11,15,324.5,403.0,3.8,28.0,686.5,728.64,536.56
2016,8,30,11,30,228.0,448.0,3.8,28.0,653.0,678.41,498.7
2016,8,30,11,45,265.5,446.5,3.85,28.5,689.0,728.56,533.24
2016,8,30,12,0,303.0,445.0,3.9,29.0,725.0,768.13,559.78
2016,8,30,12,15,285.5,452.5,3.9,29.0,717.0,760.9,553.93
2016,8,30,12,30,268.0,460.0,3.9,29.0,709.0,752.03,547.29
2016,8,30,12,45,341.5,428.0,3.95,29.0,744.5,792.41,577.42
2016,8,30,13,0,415.0,396.0,4.0,29.0,780.0,839.47,611.36
2016,8,30,13,15,626.5,265.5,3.95,29.0,836.0,914.07,668.08
2016,8,30,13,30,838.0,135.0,3.9,29.0,892.0,963.55,701.4
2016,8,30,13,45,640.0,244.5,3.9,29.0,815.0,884.07,648.4
2016,8,30,14,0,442.0,354.0,3.9,29.0,738.0,791.45,580.64
2016,8,30,14,15,627.0,242.0,3.8,28.5,767.0,836.44,618.95
2016,8,30,14,30,812.0,130.0,3.7,28.0,796.0,860.91,638.09
2016,8,30,14,45,407.0,145.0,3.65,28.0,479.5,508.2,388.56
2016,8,30,15,0,2.0,160.0,3.6,28.0,163.0,151.94,112.73
2016,8,30,15,15,1.0,156.0,3.45,28.0,157.5,147.23,109.8
2016,8,30,15,30,0.0,152.0,3.3,28.0,152.0,142.61,106.46
2016,8,30,15,45,39.5,207.5,3.2,28.0,231.5,226.97,172.66
2016,8,30,16,0,79.0,263.0,3.1,28.0,311.0,304.55,232.23
2016,8,30,16,15,165.0,238.0,2.85,27.5,326.5,329.62,252.78
2016,8,30,16,30,251.0,213.0,2.6,27.0,342.0,344.15,264.49
2016,8,30,16,45,287.5,182.0,2.4,27.0,313.5,314.79,241.34
2016,8,30,17,0,324.0,151.0,2.2,27.0,285.0,280.9,213.68
2016,8,30,17,15,293.5,132.5,1.95,26.5,239.5,231.46,173.96
2016,8,30,17,30,263.0,114.0,1.7,26.0,194.0,185.43,136.43
2016,8,30,17,45,221.5,93.5,1.45,26.0,151.0,138.72,98.38
2016,8,30,18,0,180.0,73.0,1.2,26.0,108.0,97.22,65.17
2016,8,30,18,15,121.5,51.5,1.15,25.5,71.5,58.66,36.36
2016,8,30,18,30,63.0,30.0,1.1,25.0,35.0,28.35,13.29
2016,8,30,18,45,31.5,15.0,1.05,25.0,17.5,14.3,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,23.0,9.0,8.58,0.0
2016,8,31,6,30,0.0,18.0,2.1,23.0,18.0,16.71,2.79
2016,8,31,6,45,22.5,41.0,2.3,23.5,45.0,39.19,24.64
2016,8,31,7,0,45.0,64.0,2.5,24.0,72.0,65.36,45.59
2016,8,31,7,15,73.5,87.0,2.45,24.0,105.5,97.07,71.0
2016,8,31,7,30,102.0,110.0,2.4,24.0,139.0,132.01,99.3
2016,8,31,7,45,186.0,129.5,2.35,24.5,197.0,185.27,140.89
2016,8,31,8,0,270.0,149.0,2.3,25.0,255.0,251.72,193.15
2016,8,31,8,15,362.5,156.0,2.35,25.5,321.5,321.21,247.49
2016,8,31,8,30,455.0,163.0,2.4,26.0,388.0,397.44,306.3
2016,8,31,8,45,360.5,207.5,2.5,26.5,398.0,410.47,315.67
2016,8,31,9,0,266.0,252.0,2.6,27.0,408.0,417.61,319.46
2016,8,31,9,15,491.0,196.0,2.65,27.5,514.0,532.03,406.39
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,663.59,502.76
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,713.81,536.46
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,761.44,566.86
2016,8,31,10,15,769.5,144.5,2.8,29.0,742.5,803.47,593.93
2016,8,31,10,30,781.0,147.0,2.8,29.0,779.0,843.56,619.46
2016,8,31,10,45,415.5,263.5,2.85,29.5,601.5,659.16,487.33
2016,8,31,11,0,50.0,380.0,2.9,30.0,424.0,422.48,309.94
2016,8,31,11,15,44.0,380.0,2.9,30.0,419.5,418.3,307.41
2016,8,31,11,30,38.0,380.0,2.9,30.0,415.0,413.65,303.64
2016,8,31,11,45,59.5,412.5,2.9,30.0,467.5,469.2,343.5
2016,8,31,12,0,81.0,445.0,2.9,30.0,520.0,525.24,382.9
2016,8,31,12,15,438.0,309.5,2.9,30.0,715.0,777.72,567.04
2016,8,31,12,30,795.0,174.0,2.9,30.0,910.0,995.85,712.91
2016,8,31,12,45,795.0,173.0,2.95,30.0,907.0,993.6,710.0
2016,8,31,13,0,795.0,172.0,3.0,30.0,904.0,987.89,706.96
2016,8,31,13,15,403.0,201.0,3.0,30.0,572.0,627.0,464.15
2016,8,31,13,30,11.0,230.0,3.0,30.0,240.0,228.78,168.19
2016,8,31,13,45,393.5,199.0,3.0,30.0,540.0,596.68,447.74
2016,8,31,14,0,776.0,168.0,3.0,30.0,840.0,913.23,663.95
2016,8,31,14,15,768.0,165.5,2.95,30.0,812.0,882.46,641.63
2016,8,31,14,30,760.0,163.0,2.9,30.0,784.0,849.11,620.41
2016,8,31,14,45,751.0,159.0,2.85,30.0,749.5,811.0,595.93
2016,8,31,15,0,742.0,155.0,2.8,30.0,715.0,773.3,571.62
2016,8,31,15,15,726.5,151.0,2.7,30.0,674.0,725.85,540.12
2016,8,31,15,30,711.0,147.0,2.6,30.0,633.0,677.29,506.39
2016,8,31,15,45,693.0,141.5,2.55,30.0,587.0,624.68,469.4
2016,8,31,16,0,675.0,136.0,2.5,30.0,541.0,571.79,431.36
2016,8,31,16,15,648.5,130.5,2.35,29.5,490.5,514.04,389.27
2016,8,31,16,30,622.0,125.0,2.2,29.0,440.0,457.52,346.88
2016,8,31,16,45,419.0,144.0,2.05,29.0,346.0,342.39,259.31
2016,8,31,17,0,216.0,163.0,1.9,29.0,252.0,248.83,188.0
2016,8,31,17,15,337.5,126.5,1.7,28.5,240.0,240.42,178.59
2016,8,31,17,30,459.0,90.0,1.5,28.0,228.0,219.4,156.3
2016,8,31,17,45,392.5,77.0,1.3,27.5,177.5,161.65,109.47
2016,8,31,18,0,326.0,64.0,1.1,27.0,127.0,112.03,70.43
2016,8,31,18,15,230.5,46.5,1.05,26.5,83.5,64.0,36.18
2016,8,31,18,30,135.0,29.0,1.0,26.0,40.0,28.05,11.28
2016,8,31,18,45,67.5,14.5,0.95,26.0,20.0,13.82,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,10.48,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,18.54,2.81
2016,9,1,6,45,204.5,40.5,2.25,23.5,70.0,51.97,28.4
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,97.57,60.69
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.5,145.89,98.62
2016,9,1,7,30,443.0,86.0,2.4,25.0,212.0,203.07,145.3
2016,9,1,7,45,494.0,96.0,2.35,25.5,265.0,258.73,191.78
2016,9,1,8,0,545.0,106.0,2.3,26.0,318.0,322.58,243.97
2016,9,1,8,15,581.5,113.5,2.3,26.5,371.5,380.55,290.65
2016,9,1,8,30,618.0,121.0,2.3,27.0,425.0,441.67,338.3
2016,9,1,8,45,647.0,126.5,2.35,28.0,476.0,499.38,381.33
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,558.67,423.97
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,613.03,463.26
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,667.42,501.58
2016,9,1,9,45,735.5,144.0,2.4,29.5,664.0,716.86,534.6
2016,9,1,10,0,754.0,146.0,2.4,30.0,707.0,763.32,563.65
2016,9,1,10,15,530.0,259.5,2.4,30.0,663.5,721.17,529.79
2016,9,1,10,30,306.0,373.0,2.4,30.0,620.0,652.93,476.84
2016,9,1,10,45,255.5,399.0,2.45,30.5,610.5,644.92,469.04
2016,9,1,11,0,205.0,425.0,2.5,31.0,601.0,623.23,451.62
2016,9,1,11,15,131.0,417.0,2.5,31.0,531.0,550.13,399.27
2016,9,1,11,30,57.0,409.0,2.5,31.0,461.0,462.35,336.02
2016,9,1,11,45,431.5,287.0,2.55,31.0,682.5,739.72,538.88
2016,9,1,12,0,806.0,165.0,2.6,31.0,904.0,990.3,704.75
2016,9,1,12,15,466.0,316.0,2.6,31.0,744.5,813.2,583.43
2016,9,1,12,30,126.0,467.0,2.6,31.0,585.0,606.47,435.43
2016,9,1,12,45,465.5,316.5,2.65,31.0,745.0,813.79,587.09
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,992.1,706.0
2016,9,1,13,15,801.5,165.5,2.7,31.0,893.0,979.82,696.91
2016,9,1,13,30,798.0,165.0,2.7,31.0,881.0,964.18,687.51
2016,9,1,13,45,790.0,164.5,2.7,31.0,860.0,940.97,673.37
2016,9,1,14,0,782.0,164.0,2.7,31.0,839.0,914.8,657.4
2016,9,1,14,15,774.0,162.0,2.65,31.0,811.0,884.31,638.26
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,851.2,617.4
2016,9,1,14,45,695.0,190.0,2.6,31.0,736.5,798.64,583.86
2016,9,1,15,0,624.0,220.0,2.6,31.0,690.0,743.96,546.37
2016,9,1,15,15,451.5,262.0,2.5,30.5,592.0,623.7,461.93
2016,9,1,15,30,279.0,304.0,2.4,30.0,494.0,512.59,381.92
2016,9,1,15,45,202.5,286.0,2.35,30.0,419.0,421.77,316.47
2016,9,1,16,0,126.0,268.0,2.3,30.0,344.0,344.87,259.69
2016,9,1,16,15,63.5,210.5,2.15,29.5,249.0,239.4,181.15
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,144.12,108.3
2016,9,1,16,45,0.5,134.5,1.9,29.0,135.0,126.21,94.87
2016,9,1,17,0,0.0,116.0,1.8,29.0,116.0,108.43,81.21
2016,9,1,17,15,0.0,97.0,1.6,28.5,97.0,90.48,67.34
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,72.61,53.24
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,55.77,39.67
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,39.03,25.91
2016,9,1,18,15,0.0,26.5,1.05,26.5,26.5,24.6,13.84
2016,9,1,18,30,0.0,11.0,1.0,26.0,11.0,10.19,0.8
2016,9,1,18,45,0.0,5.5,1.0,26.0,5.5,5.24,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.92,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.85,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.5,2.5,2.31,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.78,0.0
2016,9,2,7,45,0.0,4.5,2.3,24.5,4.5,4.17,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,5.56,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,25.99,15.71
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,46.49,32.31
2016,9,2,8,45,0.0,37.5,2.05,25.5,37.5,34.86,22.69
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,23.24,13.17
2016,9,2,9,15,0.0,73.5,1.9,26.5,73.5,68.47,49.24
2016,9,2,9,30,0.0,122.0,1.8,27.0,122.0,114.13,84.8
2016,9,2,9,45,0.0,134.5,1.7,27.5,135.0,126.03,93.52
2016,9,2,10,0,0.0,147.0,1.6,28.0,148.0,137.97,102.23
2016,9,2,10,15,104.0,269.5,1.5,28.0,353.5,358.63,269.88
2016,9,2,10,30,208.0,392.0,1.4,28.0,559.0,578.75,424.89
2016,9,2,10,45,255.0,398.0,1.35,28.5,611.0,644.22,466.8
2016,9,2,11,0,302.0,404.0,1.3,29.0,663.0,702.34,504.11
2016,9,2,11,15,182.0,408.5,1.3,29.0,566.0,590.52,425.73
2016,9,2,11,30,62.0,413.0,1.3,29.0,469.0,471.75,341.41
2016,9,2,11,45,46.5,392.0,1.3,29.5,434.5,435.94,316.09
2016,9,2,12,0,31.0,371.0,1.3,30.0,400.0,399.54,289.67
2016,9,2,12,15,179.0,405.0,1.35,30.0,570.5,595.39,429.39
2016,9,2,12,30,327.0,439.0,1.4,30.0,741.0,791.74,560.11
2016,9,2,12,45,372.5,415.5,1.45,30.0,758.0,812.45,573.45
2016,9,2,13,0,418.0,392.0,1.5,30.0,775.0,840.21,592.87
2016,9,2,13,15,547.0,317.5,1.5,30.0,811.5,887.55,626.99
2016,9,2,13,30,676.0,243.0,1.5,30.0,848.0,931.22,657.93
2016,9,2,13,45,677.0,236.0,1.55,30.0,829.5,911.68,646.35
2016,9,2,14,0,678.0,229.0,1.6,30.0,811.0,889.21,633.61
2016,9,2,14,15,343.0,215.5,1.65,30.0,509.5,547.76,403.48
2016,9,2,14,30,8.0,202.0,1.7,30.0,208.0,197.82,145.18
2016,9,2,14,45,36.5,269.0,1.8,30.0,296.5,293.8,218.41
2016,9,2,15,0,65.0,336.0,1.9,30.0,385.0,382.98,283.85
2016,9,2,15,15,105.0,326.0,1.95,29.5,399.5,400.48,298.37
2016,9,2,15,30,145.0,316.0,2.0,29.0,414.0,421.16,315.35
2016,9,2,15,45,73.0,239.0,2.05,29.0,288.5,281.17,212.05
2016,9,2,16,0,1.0,162.0,2.1,29.0,163.0,152.85,114.24
2016,9,2,16,15,18.0,177.5,2.05,28.5,187.0,177.4,134.35
2016,9,2,16,30,35.0,193.0,2.0,28.0,211.0,203.81,155.45
2016,9,2,16,45,268.5,156.5,1.95,28.0,266.0,280.36,214.53
2016,9,2,17,0,502.0,120.0,1.9,28.0,321.0,324.57,244.25
2016,9,2,17,15,452.5,108.5,1.75,27.5,268.0,264.25,195.31
2016,9,2,17,30,403.0,97.0,1.6,27.0,215.0,209.39,150.41
2016,9,2,17,45,333.5,82.0,1.5,27.0,165.0,152.68,104.62
2016,9,2,18,0,264.0,67.0,1.4,27.0,115.0,104.57,66.97
2016,9,2,18,15,178.0,46.5,1.3,26.5,73.5,58.43,33.66
2016,9,2,18,30,92.0,26.0,1.2,26.0,32.0,24.42,7.52
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.0,12.39,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.5,1.75,21.5,12.5,10.01,0.0
2016,9,3,6,30,78.0,21.0,1.9,22.0,25.0,18.55,0.11
2016,9,3,6,45,173.0,40.5,2.05,22.5,65.5,50.39,28.13
2016,9,3,7,0,268.0,60.0,2.2,23.0,106.0,95.07,60.2
2016,9,3,7,15,340.0,75.0,2.2,23.5,156.0,143.08,97.95
2016,9,3,7,30,412.0,90.0,2.2,24.0,206.0,200.07,144.47
2016,9,3,7,45,469.0,100.0,2.25,25.0,259.5,255.95,190.6
2016,9,3,8,0,526.0,110.0,2.3,26.0,313.0,318.23,241.07
2016,9,3,8,15,402.5,153.0,2.25,26.0,323.0,338.3,259.77
2016,9,3,8,30,279.0,196.0,2.2,26.0,333.0,338.61,261.06
2016,9,3,8,45,474.5,165.0,2.15,26.5,428.0,439.86,338.61
2016,9,3,9,0,670.0,134.0,2.1,27.0,523.0,559.03,427.05
2016,9,3,9,15,691.0,138.5,2.0,27.5,570.0,612.95,464.3
2016,9,3,9,30,712.0,143.0,1.9,28.0,617.0,666.95,500.69
2016,9,3,9,45,402.0,243.5,1.85,28.5,514.5,564.04,421.33
2016,9,3,10,0,92.0,344.0,1.8,29.0,412.0,412.47,305.44
2016,9,3,10,15,122.5,368.5,1.8,29.0,464.0,475.55,351.21
2016,9,3,10,30,153.0,393.0,1.8,29.0,516.0,532.47,390.8
2016,9,3,10,45,197.0,405.5,1.8,29.5,569.5,590.73,430.38
2016,9,3,11,0,241.0,418.0,1.8,30.0,623.0,650.8,470.34
2016,9,3,11,15,154.5,417.5,1.8,30.0,550.5,574.2,415.32
2016,9,3,11,30,68.0,417.0,1.8,30.0,478.0,482.15,349.52
2016,9,3,11,45,133.5,439.5,1.85,30.0,561.0,582.9,421.2
2016,9,3,12,0,199.0,462.0,1.9,30.0,644.0,673.7,483.36
2016,9,3,12,15,219.5,461.5,1.95,30.0,663.5,695.45,497.9
2016,9,3,12,30,240.0,461.0,2.0,30.0,683.0,716.26,512.35
2016,9,3,12,45,488.5,336.0,2.05,30.5,783.5,858.03,611.96
2016,9,3,13,0,737.0,211.0,2.1,31.0,884.0,977.31,690.75
2016,9,3,13,15,733.0,209.5,2.15,31.0,871.5,963.78,681.89
2016,9,3,13,30,729.0,208.0,2.2,31.0,859.0,947.12,672.46
2016,9,3,13,45,469.5,316.5,2.25,31.0,732.0,792.67,568.9
2016,9,3,14,0,210.0,425.0,2.3,31.0,605.0,630.24,454.75
2016,9,3,14,15,112.0,340.0,2.35,31.0,436.0,447.26,328.05
2016,9,3,14,30,14.0,255.0,2.4,31.0,267.0,254.49,187.41
2016,9,3,14,45,10.0,221.5,2.5,31.0,230.0,218.06,161.22
2016,9,3,15,0,6.0,188.0,2.6,31.0,193.0,182.09,134.58
2016,9,3,15,15,332.0,179.0,2.65,30.5,403.0,447.73,340.6
2016,9,3,15,30,658.0,170.0,2.7,30.0,613.0,661.34,496.74
2016,9,3,15,45,493.0,206.0,2.8,30.0,524.0,550.26,414.61
2016,9,3,16,0,328.0,242.0,2.9,30.0,435.0,450.74,340.9
2016,9,3,16,15,448.5,191.0,2.9,29.5,428.5,455.39,346.6
2016,9,3,16,30,569.0,140.0,2.9,29.0,422.0,443.12,337.84
2016,9,3,16,45,530.0,131.0,2.9,29.0,369.0,379.06,287.84
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,321.55,241.8
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,261.08,193.02
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,206.23,148.08
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,148.87,102.18
2016,9,3,18,0,241.0,67.0,2.2,27.0,111.0,99.72,64.08
2016,9,3,18,15,158.0,45.5,2.2,26.5,70.0,55.56,32.07
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,22.16,4.9
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,11.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,9.05,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,16.78,0.0
2016,9,4,6,45,137.0,41.5,1.3,23.5,61.5,48.68,27.8
2016,9,4,7,0,220.0,64.0,1.5,24.0,101.0,91.63,59.14
2016,9,4,7,15,289.0,81.5,1.75,24.5,150.0,139.48,96.56
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,195.01,141.45
2016,9,4,7,45,411.5,112.0,2.25,25.5,251.5,249.5,186.39
2016,9,4,8,0,465.0,125.0,2.5,26.0,304.0,310.07,235.71
2016,9,4,8,15,504.0,135.5,2.65,26.5,356.5,367.39,281.74
2016,9,4,8,30,543.0,146.0,2.8,27.0,409.0,428.34,329.37
2016,9,4,8,45,573.0,153.5,2.95,27.5,459.5,484.48,372.23
2016,9,4,9,0,603.0,161.0,3.1,28.0,510.0,545.95,417.78
2016,9,4,9,15,625.5,167.5,3.1,28.0,557.0,599.78,457.14
2016,9,4,9,30,648.0,174.0,3.1,28.0,604.0,654.0,495.89
2016,9,4,9,45,667.0,178.0,3.1,28.5,646.0,703.1,529.2
2016,9,4,10,0,686.0,182.0,3.1,29.0,688.0,751.59,561.33
2016,9,4,10,15,699.0,186.0,3.1,29.0,724.0,794.16,589.61
2016,9,4,10,30,712.0,190.0,3.1,29.0,760.0,835.11,615.96
2016,9,4,10,45,724.0,191.5,3.1,29.5,789.0,870.68,637.23
2016,9,4,11,0,736.0,193.0,3.1,30.0,818.0,904.05,656.87
2016,9,4,11,15,503.0,313.5,3.1,30.0,745.5,820.51,596.11
2016,9,4,11,30,270.0,434.0,3.1,30.0,673.0,718.81,520.63
2016,9,4,11,45,166.5,429.5,3.1,30.5,578.0,605.67,440.31
2016,9,4,12,0,63.0,425.0,3.1,31.0,483.0,488.14,354.98
2016,9,4,12,15,179.5,435.5,3.1,31.0,600.5,628.64,456.51
2016,9,4,12,30,296.0,446.0,3.1,31.0,718.0,769.04,553.23
2016,9,4,12,45,186.0,441.5,3.1,31.0,612.5,641.56,463.82
2016,9,4,13,0,76.0,437.0,3.1,31.0,507.0,513.77,373.07
2016,9,4,13,15,190.5,431.5,3.15,31.0,602.5,631.84,459.35
2016,9,4,13,30,305.0,426.0,3.2,31.0,698.0,745.34,539.01
2016,9,4,13,45,240.0,426.0,3.25,31.0,637.0,665.91,483.61
2016,9,4,14,0,175.0,426.0,3.3,31.0,576.0,598.98,436.79
2016,9,4,14,15,467.5,294.0,3.3,31.0,674.5,742.25,544.87
2016,9,4,14,30,760.0,162.0,3.3,31.0,773.0,847.34,620.58
2016,9,4,14,45,737.5,164.5,3.35,31.0,735.5,807.37,594.3
2016,9,4,15,0,715.0,167.0,3.4,31.0,698.0,762.85,565.69
2016,9,4,15,15,514.5,229.0,3.4,30.5,599.5,638.37,477.26
2016,9,4,15,30,314.0,291.0,3.4,30.0,501.0,524.89,394.22
2016,9,4,15,45,480.0,217.5,3.4,30.0,511.5,552.76,418.36
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,559.55,425.46
2016,9,4,16,15,618.0,137.5,3.3,29.5,471.5,501.22,382.28
2016,9,4,16,30,590.0,131.0,3.2,29.0,421.0,444.39,339.26
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.0,383.0,291.02
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,322.14,242.06
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,261.07,192.49
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,205.76,146.91
2016,9,4,17,45,343.5,76.5,2.25,27.5,159.5,148.58,100.78
2016,9,4,18,0,272.0,62.0,2.0,27.0,110.0,100.28,63.12
2016,9,4,18,15,176.5,42.5,2.0,26.5,69.0,54.47,30.44
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,21.18,2.37
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,10.96,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,9.53,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,17.85,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,52.12,26.14
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,101.79,60.43
2016,9,5,7,15,467.5,55.5,3.0,23.5,163.0,152.88,101.11
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,213.62,151.76
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,272.86,202.5
2016,9,5,8,0,659.0,74.0,3.6,25.0,326.0,338.18,257.5
2016,9,5,8,15,438.0,138.5,3.65,25.5,317.0,341.48,264.27
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,310.74,241.07
2016,9,5,8,45,501.0,145.0,3.8,26.5,424.0,436.22,339.43
2016,9,5,9,0,785.0,87.0,3.9,27.0,540.0,582.37,451.15
2016,9,5,9,15,802.5,89.5,3.9,27.5,587.5,637.09,490.54
2016,9,5,9,30,820.0,92.0,3.9,28.0,635.0,688.19,525.75
2016,9,5,9,45,503.0,221.5,3.95,28.5,561.5,620.03,470.14
2016,9,5,10,0,186.0,351.0,4.0,29.0,488.0,504.02,377.91
2016,9,5,10,15,168.0,371.0,4.0,29.0,499.5,517.43,386.85
2016,9,5,10,30,150.0,391.0,4.0,29.0,511.0,529.0,393.86
2016,9,5,10,45,135.5,404.5,4.0,29.5,516.0,535.35,396.51
2016,9,5,11,0,121.0,418.0,4.0,30.0,521.0,540.33,398.22
2016,9,5,11,15,71.0,369.5,4.0,30.0,431.0,435.01,321.73
2016,9,5,11,30,21.0,321.0,4.0,30.0,341.0,327.82,242.49
2016,9,5,11,45,165.5,378.5,4.05,30.0,529.0,552.13,408.75
2016,9,5,12,0,310.0,436.0,4.1,30.0,717.0,770.06,561.33
2016,9,5,12,15,593.5,276.5,4.1,30.0,818.0,905.41,660.24
2016,9,5,12,30,877.0,117.0,4.1,30.0,919.0,1012.72,731.46
2016,9,5,12,45,572.0,282.5,4.15,30.5,804.5,889.95,646.77
2016,9,5,13,0,267.0,448.0,4.2,31.0,690.0,739.8,535.69
2016,9,5,13,15,181.0,440.5,4.2,30.5,604.0,632.27,461.87
2016,9,5,13,30,95.0,433.0,4.2,30.0,518.0,526.17,386.61
2016,9,5,13,45,191.0,419.5,4.2,30.0,584.5,612.67,451.29
2016,9,5,14,0,287.0,406.0,4.2,30.0,651.0,693.42,509.98
2016,9,5,14,15,160.5,366.5,4.15,30.0,503.0,519.13,385.04
2016,9,5,14,30,34.0,327.0,4.1,30.0,355.0,352.56,261.97
2016,9,5,14,45,29.5,304.0,4.1,30.0,327.5,323.89,241.68
2016,9,5,15,0,25.0,281.0,4.1,30.0,300.0,287.94,215.46
2016,9,5,15,15,24.0,264.0,4.05,29.5,281.0,269.51,202.6
2016,9,5,15,30,23.0,247.0,4.0,29.0,262.0,251.15,189.63
2016,9,5,15,45,31.0,239.5,3.95,29.0,258.0,253.87,192.39
2016,9,5,16,0,39.0,232.0,3.9,29.0,254.0,249.61,189.78
2016,9,5,16,15,160.5,214.5,3.75,28.5,294.5,303.94,233.64
2016,9,5,16,30,282.0,197.0,3.6,28.0,335.0,343.69,264.65
2016,9,5,16,45,275.0,172.5,3.5,28.0,293.0,298.63,229.16
2016,9,5,17,0,268.0,148.0,3.4,28.0,251.0,254.04,193.43
2016,9,5,17,15,387.5,110.0,3.15,27.5,233.0,242.22,180.38
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,213.54,151.09
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,153.7,101.78
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,102.06,61.1
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,53.45,27.6
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,19.93,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,10.48,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,8.1,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,15.7,0.0
2016,9,6,6,45,37.0,38.0,2.65,23.5,44.5,37.95,22.66
2016,9,6,7,0,74.0,59.0,2.8,24.0,72.0,66.37,44.98
2016,9,6,7,15,104.0,82.0,2.95,24.5,106.5,99.96,71.98
2016,9,6,7,30,134.0,105.0,3.1,25.0,141.0,137.52,102.53
2016,9,6,7,45,229.5,121.0,3.3,25.5,201.0,196.4,148.81
2016,9,6,8,0,325.0,137.0,3.5,26.0,261.0,264.73,203.01
2016,9,6,8,15,291.5,167.0,3.65,26.5,291.0,299.89,231.77
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,330.81,255.92
2016,9,6,8,45,183.0,226.0,3.95,27.5,319.5,327.85,252.87
2016,9,6,9,0,108.0,255.0,4.1,28.0,318.0,315.41,241.75
2016,9,6,9,15,450.0,179.0,4.1,28.0,472.0,492.5,380.38
2016,9,6,9,30,792.0,103.0,4.1,28.0,626.0,683.92,524.15
2016,9,6,9,45,812.0,102.5,4.15,28.5,669.5,734.63,556.85
2016,9,6,10,0,832.0,102.0,4.2,29.0,713.0,780.14,586.15
2016,9,6,10,15,842.0,104.0,4.2,29.0,748.5,822.39,613.87
2016,9,6,10,30,852.0,106.0,4.2,29.0,784.0,862.33,639.8
2016,9,6,10,45,860.5,106.5,4.2,29.5,813.0,896.81,660.55
2016,9,6,11,0,869.0,107.0,4.2,30.0,842.0,928.46,679.26
2016,9,6,11,15,624.0,249.5,4.2,30.0,784.5,874.82,641.55
2016,9,6,11,30,379.0,392.0,4.2,30.0,727.0,782.71,571.5
2016,9,6,11,45,630.5,251.0,4.25,30.5,817.5,905.72,661.47
2016,9,6,12,0,882.0,110.0,4.3,31.0,908.0,1003.15,723.83
2016,9,6,12,15,883.0,110.5,4.3,31.0,912.5,1010.34,727.59
2016,9,6,12,30,884.0,111.0,4.3,31.0,917.0,1013.8,729.71
2016,9,6,12,45,881.5,111.5,4.3,31.0,912.0,1009.98,727.28
2016,9,6,13,0,879.0,112.0,4.3,31.0,907.0,1002.45,722.62
2016,9,6,13,15,653.0,241.0,4.3,31.0,827.0,918.04,667.63
2016,9,6,13,30,427.0,370.0,4.3,31.0,747.0,816.34,593.31
2016,9,6,13,45,342.0,390.5,4.35,31.0,688.5,737.94,539.16
2016,9,6,14,0,257.0,411.0,4.4,31.0,630.0,670.98,491.6
2016,9,6,14,15,551.5,259.5,4.4,30.5,706.0,783.13,580.02
2016,9,6,14,30,846.0,108.0,4.4,30.0,782.0,859.92,636.69
2016,9,6,14,45,786.0,132.0,4.4,30.0,736.0,810.73,603.7
2016,9,6,15,0,726.0,156.0,4.4,30.0,690.0,759.39,569.63
2016,9,6,15,15,709.5,152.0,4.35,30.0,648.0,711.38,536.94
2016,9,6,15,30,693.0,148.0,4.3,30.0,606.0,662.44,502.3
2016,9,6,15,45,673.5,142.0,4.3,30.0,559.5,608.78,463.71
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,555.09,424.21
2016,9,6,16,15,624.0,130.0,4.15,29.5,462.5,495.71,379.99
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,438.05,335.84
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,376.23,286.76
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,315.62,237.62
2016,9,6,17,15,454.0,100.0,3.4,28.5,253.0,253.98,187.42
2016,9,6,17,30,397.0,90.0,3.1,28.0,200.0,198.74,141.88
2016,9,6,17,45,309.5,76.5,2.8,27.5,150.0,140.56,95.53
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,92.19,58.63
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,49.11,27.76
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,18.84,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,10.01,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,9.53,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,17.86,0.0
2016,9,7,6,45,164.0,38.5,2.95,24.5,62.0,49.26,26.75
2016,9,7,7,0,269.0,57.0,3.1,25.0,101.0,94.28,58.89
2016,9,7,7,15,352.0,70.0,3.25,25.0,151.0,143.01,97.03
2016,9,7,7,30,435.0,83.0,3.4,25.0,201.0,202.08,145.41
2016,9,7,7,45,491.5,92.0,3.6,25.5,255.0,258.43,192.8
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,323.77,246.81
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,383.02,295.19
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,445.74,344.92
2016,9,7,8,45,659.5,119.0,4.1,27.5,467.5,504.52,390.34
2016,9,7,9,0,692.0,123.0,4.2,28.0,519.0,565.16,435.86
2016,9,7,9,15,713.0,127.0,4.2,28.0,566.5,619.61,476.28
2016,9,7,9,30,734.0,131.0,4.2,28.0,614.0,674.04,515.76
2016,9,7,9,45,752.5,133.0,4.25,28.5,656.5,722.33,548.6
2016,9,7,10,0,771.0,135.0,4.3,29.0,699.0,771.27,580.47
2016,9,7,10,15,412.0,242.5,4.3,29.0,546.0,609.84,460.1
2016,9,7,10,30,53.0,350.0,4.3,29.0,393.0,393.35,293.44
2016,9,7,10,45,433.0,246.0,4.3,29.5,610.5,662.06,497.64
2016,9,7,11,0,813.0,142.0,4.3,30.0,828.0,920.61,676.18
2016,9,7,11,15,818.5,143.5,4.25,30.0,849.0,946.54,690.69
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,969.32,704.66
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,981.57,710.63
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,999.22,720.26
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.5,1006.18,724.15
2016,9,7,12,30,862.0,128.0,4.1,31.0,912.0,1009.5,725.89
2016,9,7,12,45,859.5,128.5,4.1,31.0,907.0,1005.63,723.43
2016,9,7,13,0,857.0,129.0,4.1,31.0,902.0,998.14,718.82
2016,9,7,13,15,589.0,272.5,4.05,31.0,800.5,886.79,644.04
2016,9,7,13,30,321.0,416.0,4.0,31.0,699.0,751.84,545.76
2016,9,7,13,45,578.5,272.0,4.0,31.0,766.5,854.28,624.26
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,919.76,670.17
2016,9,7,14,15,500.0,258.5,3.95,31.0,676.5,735.47,542.53
2016,9,7,14,30,164.0,389.0,3.9,31.0,519.0,540.34,398.17
2016,9,7,14,45,469.5,261.0,3.85,31.0,609.5,676.8,503.99
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,771.8,574.71
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,723.78,541.81
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,674.54,507.91
2016,9,7,15,45,517.0,184.0,3.55,31.0,511.5,542.69,410.41
2016,9,7,16,0,289.0,242.0,3.5,31.0,407.0,426.22,322.44
2016,9,7,16,15,466.0,176.0,3.3,30.5,412.5,448.83,341.7
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,448.06,341.04
2016,9,7,16,45,598.5,105.0,2.9,30.0,364.0,384.25,290.41
2016,9,7,17,0,554.0,100.0,2.7,30.0,310.0,324.42,241.98
2016,9,7,17,15,498.0,91.0,2.45,29.5,256.0,261.23,190.74
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,202.38,142.38
2016,9,7,17,45,356.0,69.5,1.95,28.5,151.5,142.86,94.92
2016,9,7,18,0,270.0,57.0,1.7,28.0,101.0,94.04,57.68
2016,9,7,18,15,159.5,38.0,1.7,27.5,61.5,48.22,25.57
2016,9,7,18,30,49.0,19.0,1.7,27.0,22.0,16.77,0.0
2016,9,7,18,45,24.5,9.5,1.7,27.0,11.0,9.05,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.58,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,16.59,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,47.38,27.07
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,91.53,59.46
2016,9,8,7,15,291.5,80.0,3.75,24.5,147.0,140.7,97.7
2016,9,8,7,30,375.0,96.0,3.8,25.0,197.0,199.21,144.98
2016,9,8,7,45,456.5,101.5,3.85,25.5,253.5,256.95,192.47
2016,9,8,8,0,538.0,107.0,3.9,26.0,310.0,326.56,249.2
2016,9,8,8,15,579.5,114.5,3.9,26.5,364.0,386.76,298.1
2016,9,8,8,30,621.0,122.0,3.9,27.0,418.0,450.66,348.47
2016,9,8,8,45,668.5,121.0,3.9,27.5,473.0,512.6,396.1
2016,9,8,9,0,716.0,120.0,3.9,28.0,528.0,577.85,444.81
2016,9,8,9,15,737.0,124.0,3.9,28.0,576.0,633.48,485.86
2016,9,8,9,30,758.0,128.0,3.9,28.0,624.0,687.52,524.86
2016,9,8,9,45,783.0,126.5,3.9,28.5,669.0,739.74,559.73
2016,9,8,10,0,808.0,125.0,3.9,29.0,714.0,791.41,592.96
2016,9,8,10,15,819.0,127.0,3.9,29.0,750.5,834.12,620.74
2016,9,8,10,30,830.0,129.0,3.9,29.0,787.0,874.64,646.84
2016,9,8,10,45,842.5,128.0,3.95,29.5,817.0,904.25,664.4
2016,9,8,11,0,855.0,127.0,4.0,30.0,847.0,937.52,684.35
2016,9,8,11,15,860.5,128.0,4.0,30.0,868.0,963.35,700.4
2016,9,8,11,30,866.0,129.0,4.0,30.0,889.0,985.92,714.37
2016,9,8,11,45,867.5,131.0,4.0,30.5,901.5,1002.15,722.84
2016,9,8,12,0,869.0,133.0,4.0,31.0,914.0,1014.77,729.08
2016,9,8,12,15,870.0,133.0,4.0,31.0,918.0,1021.2,732.93
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,1023.94,734.58
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,1019.96,730.9
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,1012.32,725.06
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,998.54,716.57
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,981.23,705.95
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,957.69,691.37
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,931.0,674.79
2016,9,8,14,15,836.0,130.5,4.05,32.0,812.5,906.04,659.12
2016,9,8,14,30,828.0,129.0,4.0,32.0,783.0,871.08,636.79
2016,9,8,14,45,815.0,127.0,4.0,32.0,746.0,828.77,609.71
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,784.45,581.04
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,735.42,549.77
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,685.14,516.74
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,628.73,476.29
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,573.33,435.62
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,512.84,390.71
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,453.74,345.53
2016,9,8,16,45,623.0,99.5,3.2,30.0,366.0,388.84,294.12
2016,9,8,17,0,580.0,94.0,3.0,30.0,311.0,327.75,244.44
2016,9,8,17,15,523.0,85.5,2.7,29.0,256.5,263.26,192.25
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,205.08,144.3
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,142.36,94.08
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,92.84,56.27
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,46.64,23.98
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,15.77,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.75,22.5,8.0,7.63,0.0
2016,9,9,6,30,10.0,16.0,3.0,23.0,16.0,14.85,0.0
2016,9,9,6,45,87.5,41.0,3.3,23.5,54.0,45.28,26.15
