Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,11.79,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,44.55,19.08
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,96.37,57.54
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,148.89,99.21
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,212.46,151.54
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,272.98,202.21
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,340.31,257.22
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.5,402.16,307.06
2016,9,19,8,30,705.0,87.0,2.5,29.0,408.0,467.1,357.39
2016,9,19,8,45,732.5,91.0,2.45,30.0,459.5,526.51,401.17
2016,9,19,9,0,760.0,95.0,2.4,31.0,511.0,587.46,444.23
2016,9,19,9,15,779.5,98.0,2.25,31.0,558.0,642.63,482.98
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,697.38,519.37
2016,9,19,9,45,813.0,104.0,2.0,31.5,647.0,747.14,549.65
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,795.37,578.14
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.5,832.21,598.96
2016,9,19,10,30,848.0,111.0,1.8,33.0,760.0,871.74,621.26
2016,9,19,10,45,857.0,111.5,1.8,33.5,788.0,905.76,640.19
2016,9,19,11,0,866.0,112.0,1.8,34.0,816.0,936.93,657.2
2016,9,19,11,15,870.5,113.5,1.9,34.0,836.0,961.8,672.74
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,983.28,686.32
2016,9,19,11,45,880.5,113.5,2.1,34.5,868.5,999.05,695.06
2016,9,19,12,0,886.0,112.0,2.2,35.0,881.0,1011.22,701.72
2016,9,19,12,15,886.5,112.5,2.25,35.0,884.0,1016.82,705.4
2016,9,19,12,30,887.0,113.0,2.3,35.0,887.0,1018.64,706.96
2016,9,19,12,45,886.0,112.0,2.4,35.0,881.5,1013.55,704.97
2016,9,19,13,0,885.0,111.0,2.5,35.0,876.0,1004.7,700.79
2016,9,19,13,15,881.5,110.5,2.55,35.0,861.5,990.19,692.74
2016,9,19,13,30,878.0,110.0,2.6,35.0,847.0,972.09,682.56
2016,9,19,13,45,872.5,109.0,2.7,35.0,824.5,948.07,669.12
2016,9,19,14,0,867.0,108.0,2.8,35.0,802.0,920.75,653.54
2016,9,19,14,15,858.5,106.0,2.85,35.0,771.5,886.54,633.09
2016,9,19,14,30,850.0,104.0,2.9,35.0,741.0,849.55,610.71
2016,9,19,14,45,838.5,102.0,2.95,35.0,703.5,807.5,584.78
2016,9,19,15,0,827.0,100.0,3.0,35.0,666.0,763.33,557.14
2016,9,19,15,15,811.5,97.5,3.0,34.5,622.5,717.81,529.09
2016,9,19,15,30,796.0,95.0,3.0,34.0,579.0,666.49,496.41
2016,9,19,15,45,774.5,92.0,3.0,34.0,530.5,609.77,456.4
2016,9,19,16,0,753.0,89.0,3.0,34.0,482.0,553.0,415.24
2016,9,19,16,15,724.0,84.5,2.85,33.5,429.5,490.86,369.36
2016,9,19,16,30,695.0,80.0,2.7,33.0,377.0,430.44,323.25
2016,9,19,16,45,654.0,74.5,2.55,32.5,322.5,365.31,272.17
2016,9,19,17,0,613.0,69.0,2.4,32.0,268.0,303.83,222.31
2016,9,19,17,15,550.5,62.0,2.2,31.0,214.5,238.23,168.89
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,179.68,120.49
2016,9,19,17,45,388.5,44.0,1.8,29.5,112.0,117.94,71.75
2016,9,19,18,0,289.0,33.0,1.6,29.0,63.0,68.82,35.01
2016,9,19,18,15,144.5,16.5,1.6,28.5,31.5,23.04,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,12.29,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,46.56,19.3
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,99.23,58.8
2016,9,20,7,15,442.5,51.0,2.0,24.5,140.5,152.98,101.78
2016,9,20,7,30,531.0,61.0,1.9,25.0,192.0,217.68,155.28
2016,9,20,7,45,592.5,67.0,1.85,26.0,247.5,279.52,207.06
2016,9,20,8,0,654.0,73.0,1.8,27.0,303.0,348.01,262.77
2016,9,20,8,15,691.0,78.0,1.7,27.5,357.5,410.31,312.61
2016,9,20,8,30,728.0,83.0,1.6,28.0,412.0,475.17,362.33
2016,9,20,8,45,756.0,86.5,1.5,29.0,464.5,535.98,406.24
2016,9,20,9,0,784.0,90.0,1.4,30.0,517.0,597.88,448.81
2016,9,20,9,15,803.0,93.0,1.45,30.5,564.5,653.83,487.34
2016,9,20,9,30,822.0,96.0,1.5,31.0,612.0,709.24,523.3
2016,9,20,9,45,835.5,98.5,1.55,31.5,654.0,754.64,551.11
2016,9,20,10,0,849.0,101.0,1.6,32.0,696.0,802.24,580.03
2016,9,20,10,15,859.5,103.0,1.65,32.0,732.0,844.84,606.48
2016,9,20,10,30,870.0,105.0,1.7,32.0,768.0,885.04,631.23
2016,9,20,10,45,876.5,106.5,1.8,32.5,796.0,918.43,650.79
2016,9,20,11,0,883.0,108.0,1.9,33.0,824.0,948.75,668.39
2016,9,20,11,15,888.0,109.0,1.9,33.0,844.0,973.86,682.98
2016,9,20,11,30,893.0,110.0,1.9,33.0,864.0,995.53,695.52
2016,9,20,11,45,896.0,110.5,1.95,33.5,875.5,1011.12,703.59
2016,9,20,12,0,899.0,111.0,2.0,34.0,887.0,1022.99,709.53
2016,9,20,12,15,899.5,111.0,2.0,34.0,890.0,1028.03,712.31
2016,9,20,12,30,900.0,111.0,2.0,34.0,893.0,1029.23,712.96
2016,9,20,12,45,898.0,111.0,2.0,34.5,887.5,1024.07,708.47
2016,9,20,13,0,896.0,111.0,2.0,35.0,882.0,1015.11,701.88
2016,9,20,13,15,892.5,110.5,2.0,35.0,867.5,1000.39,693.39
2016,9,20,13,30,889.0,110.0,2.0,35.0,853.0,982.02,682.81
2016,9,20,13,45,883.0,109.0,2.05,35.0,830.0,957.21,668.89
2016,9,20,14,0,877.0,108.0,2.1,35.0,807.0,929.1,652.92
2016,9,20,14,15,869.0,106.0,2.05,35.0,776.0,894.98,632.15
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,858.01,609.55
2016,9,20,14,45,832.5,109.5,2.0,35.0,704.0,814.81,583.23
2016,9,20,15,0,804.0,115.0,2.0,35.0,663.0,765.06,552.36
2016,9,20,15,15,787.5,112.0,2.0,34.5,619.0,714.55,521.64
2016,9,20,15,30,771.0,109.0,2.0,34.0,575.0,662.95,488.77
2016,9,20,15,45,748.0,105.0,2.0,34.0,526.0,605.27,448.84
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,548.71,408.52
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.0,486.21,363.11
2016,9,20,16,30,663.0,91.0,1.8,33.0,371.0,425.49,317.48
2016,9,20,16,45,618.5,84.5,1.7,33.0,316.5,359.59,265.99
2016,9,20,17,0,574.0,78.0,1.6,33.0,262.0,297.81,216.27
2016,9,20,17,15,509.5,69.0,1.45,32.0,208.5,231.92,163.53
2016,9,20,17,30,445.0,60.0,1.3,31.0,155.0,173.42,115.99
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,112.31,68.66
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,63.28,32.18
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,21.6,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,7.22,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.5,39.05,16.89
2016,9,21,7,0,204.0,51.0,0.9,24.0,79.0,85.37,53.92
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.5,135.34,93.23
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,195.43,141.76
2016,9,21,7,45,211.0,112.0,1.1,26.0,167.0,188.25,141.95
2016,9,21,8,0,58.0,137.0,1.2,27.0,158.0,157.18,120.05
2016,9,21,8,15,322.5,132.0,1.2,27.5,274.5,287.04,220.39
2016,9,21,8,30,587.0,127.0,1.2,28.0,391.0,448.65,341.53
2016,9,21,8,45,323.5,177.5,1.25,28.5,326.0,372.27,283.54
2016,9,21,9,0,60.0,228.0,1.3,29.0,261.0,263.15,198.7
2016,9,21,9,15,55.0,246.0,1.35,29.5,278.0,281.1,211.61
2016,9,21,9,30,50.0,264.0,1.4,30.0,295.0,298.51,223.37
2016,9,21,9,45,100.0,298.5,1.45,30.5,366.0,375.08,279.29
2016,9,21,10,0,150.0,333.0,1.5,31.0,437.0,465.28,342.99
2016,9,21,10,15,163.5,351.5,1.55,31.0,471.0,502.34,368.16
2016,9,21,10,30,177.0,370.0,1.6,31.0,505.0,539.84,393.73
2016,9,21,10,45,162.5,385.0,1.65,31.5,512.5,548.39,397.72
2016,9,21,11,0,148.0,400.0,1.7,32.0,520.0,555.53,400.94
2016,9,21,11,15,135.5,409.0,1.8,32.0,520.5,556.89,401.44
2016,9,21,11,30,123.0,418.0,1.9,32.0,521.0,557.17,401.25
2016,9,21,11,45,162.5,425.5,2.0,32.5,564.0,606.28,435.04
2016,9,21,12,0,202.0,433.0,2.1,33.0,607.0,655.51,468.13
2016,9,21,12,15,541.0,280.0,2.2,33.0,748.5,858.84,612.05
2016,9,21,12,30,880.0,127.0,2.3,33.0,890.0,1025.8,719.05
2016,9,21,12,45,880.5,126.0,2.4,33.5,884.5,1022.07,714.8
2016,9,21,13,0,881.0,125.0,2.5,34.0,879.0,1014.58,710.01
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.5,999.42,701.55
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,980.68,690.97
2016,9,21,13,45,869.5,121.0,2.65,34.0,827.5,956.45,677.0
2016,9,21,14,0,865.0,119.0,2.7,34.0,805.0,928.91,660.93
2016,9,21,14,15,856.5,117.5,2.75,34.0,774.5,895.14,640.8
2016,9,21,14,30,848.0,116.0,2.8,34.0,744.0,864.59,622.67
2016,9,21,14,45,837.5,113.0,2.85,34.0,706.5,821.7,596.23
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,776.59,568.07
2016,9,21,15,15,811.5,107.0,2.9,33.5,625.0,725.83,536.52
2016,9,21,15,30,796.0,104.0,2.9,33.0,581.0,673.82,502.96
2016,9,21,15,45,776.0,99.5,2.9,33.0,532.0,616.35,462.42
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,558.69,420.59
2016,9,21,16,15,726.5,90.0,2.8,32.5,430.0,496.16,374.42
2016,9,21,16,30,697.0,85.0,2.7,32.0,377.0,434.42,327.26
2016,9,21,16,45,656.5,78.5,2.6,31.5,322.0,368.35,275.3
2016,9,21,17,0,616.0,72.0,2.5,31.0,267.0,305.88,224.45
2016,9,21,17,15,552.5,64.0,2.2,30.0,212.0,238.91,169.6
2016,9,21,17,30,489.0,56.0,1.9,29.0,157.0,179.14,119.99
2016,9,21,17,45,388.5,43.5,1.65,28.0,108.0,116.04,70.27
2016,9,21,18,0,288.0,31.0,1.4,27.0,59.0,65.76,32.05
2016,9,21,18,15,144.0,15.5,1.4,26.5,29.5,21.46,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,10.31,0.0
2016,9,22,6,45,185.0,26.0,1.35,21.5,47.0,43.86,17.25
2016,9,22,7,0,309.0,43.0,1.6,22.0,84.0,94.16,56.96
2016,9,22,7,15,395.5,56.0,1.5,22.5,134.5,148.8,100.84
2016,9,22,7,30,482.0,69.0,1.4,23.0,185.0,213.2,154.06
2016,9,22,7,45,533.0,79.0,1.3,24.0,238.5,272.71,203.93
2016,9,22,8,0,584.0,89.0,1.2,25.0,292.0,337.73,256.59
2016,9,22,8,15,623.5,96.0,1.3,26.0,346.0,399.42,305.47
2016,9,22,8,30,663.0,103.0,1.4,27.0,400.0,464.42,355.01
2016,9,22,8,45,687.5,110.0,1.5,28.0,451.0,523.69,398.53
2016,9,22,9,0,712.0,117.0,1.6,29.0,502.0,583.87,441.11
2016,9,22,9,15,733.0,121.5,1.7,29.5,549.0,639.55,480.08
2016,9,22,9,30,754.0,126.0,1.8,30.0,596.0,695.09,517.89
2016,9,22,9,45,768.0,130.5,1.95,30.5,637.5,742.4,548.62
2016,9,22,10,0,782.0,135.0,2.1,31.0,679.0,790.38,579.06
2016,9,22,10,15,793.5,137.5,2.15,31.0,714.0,832.44,605.67
2016,9,22,10,30,805.0,140.0,2.2,31.0,749.0,872.34,630.72
2016,9,22,10,45,811.0,143.0,2.25,31.5,776.5,905.38,649.89
2016,9,22,11,0,817.0,146.0,2.3,32.0,804.0,935.52,667.14
2016,9,22,11,15,822.0,147.5,2.35,32.0,823.0,960.03,682.17
2016,9,22,11,30,827.0,149.0,2.4,32.0,842.0,981.29,695.25
2016,9,22,11,45,821.0,155.5,2.5,32.5,851.0,993.65,701.9
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,1002.27,706.39
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,1006.35,709.17
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,1006.84,709.87
2016,9,22,12,45,809.0,164.0,2.8,33.0,857.5,999.85,706.49
2016,9,22,13,0,803.0,166.0,2.9,33.0,850.0,989.35,701.04
2016,9,22,13,15,798.5,164.5,2.95,33.0,835.0,973.24,691.73
2016,9,22,13,30,794.0,163.0,3.0,33.0,820.0,953.82,680.4
2016,9,22,13,45,781.0,164.0,3.1,33.5,796.0,925.8,662.57
2016,9,22,14,0,768.0,165.0,3.2,34.0,772.0,895.08,643.01
2016,9,22,14,15,388.5,192.0,3.25,33.5,499.0,563.01,417.31
2016,9,22,14,30,9.0,219.0,3.3,33.0,226.0,216.24,158.66
2016,9,22,14,45,139.5,262.0,3.35,33.0,356.5,384.05,287.15
2016,9,22,15,0,270.0,305.0,3.4,33.0,487.0,534.49,397.25
2016,9,22,15,15,168.5,281.5,3.4,32.5,393.0,413.66,309.36
2016,9,22,15,30,67.0,258.0,3.4,32.0,299.0,302.96,227.33
2016,9,22,15,45,322.0,204.0,3.45,32.0,371.0,421.87,320.9
2016,9,22,16,0,577.0,150.0,3.5,32.0,443.0,506.36,384.85
2016,9,22,16,15,288.5,128.0,3.4,31.5,274.5,295.94,226.27
2016,9,22,16,30,0.0,106.0,3.3,31.0,106.0,99.53,73.45
2016,9,22,16,45,0.0,89.5,3.25,31.0,89.5,83.83,61.43
2016,9,22,17,0,0.0,73.0,3.2,31.0,73.0,68.18,49.09
2016,9,22,17,15,0.0,57.0,2.9,30.0,57.0,53.08,37.14
2016,9,22,17,30,0.0,41.0,2.6,29.0,41.0,38.09,25.01
2016,9,22,17,45,0.0,27.0,2.3,28.5,27.0,25.06,14.22
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.04,3.06
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.2,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,34.95,12.71
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,86.43,53.29
2016,9,23,7,15,327.0,59.5,2.85,24.5,125.5,136.29,92.74
2016,9,23,7,30,417.0,73.0,3.0,25.0,174.0,197.47,142.89
2016,9,23,7,45,500.0,78.0,3.2,25.5,229.0,260.94,195.75
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,331.84,254.16
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,334.19,259.15
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,312.23,242.4
2016,9,23,8,45,487.0,140.0,3.6,27.5,391.5,435.94,339.27
2016,9,23,9,0,745.0,96.0,3.7,28.0,497.0,581.67,450.04
2016,9,23,9,15,765.0,99.0,3.75,28.0,543.5,636.31,490.08
2016,9,23,9,30,785.0,102.0,3.8,28.0,590.0,690.57,528.65
2016,9,23,9,45,804.0,103.0,3.85,28.5,632.5,741.19,561.91
2016,9,23,10,0,823.0,104.0,3.9,29.0,675.0,790.68,593.85
2016,9,23,10,15,833.5,106.0,3.9,29.0,709.5,827.03,617.34
2016,9,23,10,30,844.0,108.0,3.9,29.0,744.0,866.15,642.65
2016,9,23,10,45,853.0,108.5,3.95,29.5,772.0,899.75,662.98
2016,9,23,11,0,862.0,109.0,4.0,30.0,800.0,930.49,681.31
2016,9,23,11,15,867.0,110.0,4.0,30.5,819.5,954.9,695.11
2016,9,23,11,30,872.0,111.0,4.0,31.0,839.0,975.95,706.73
2016,9,23,11,45,865.0,117.5,4.0,31.5,848.0,987.54,712.25
2016,9,23,12,0,858.0,124.0,4.0,32.0,857.0,995.29,715.43
2016,9,23,12,15,560.5,273.5,4.05,32.0,753.0,871.57,632.15
2016,9,23,12,30,263.0,423.0,4.1,32.0,649.0,720.93,522.17
2016,9,23,12,45,559.0,274.0,4.15,32.0,749.5,868.57,632.41
2016,9,23,13,0,855.0,125.0,4.2,32.0,850.0,987.67,712.73
2016,9,23,13,15,851.0,124.0,4.2,32.0,835.5,972.17,702.2
2016,9,23,13,30,847.0,123.0,4.2,32.0,821.0,953.22,690.47
2016,9,23,13,45,839.0,122.5,4.25,32.5,798.0,927.69,673.36
2016,9,23,14,0,831.0,122.0,4.3,33.0,775.0,906.21,659.04
2016,9,23,14,15,822.0,120.0,4.3,32.5,744.5,871.82,638.54
2016,9,23,14,30,813.0,118.0,4.3,32.0,714.0,834.8,616.14
2016,9,23,14,45,579.5,202.0,4.35,32.0,615.5,705.44,526.45
2016,9,23,15,0,346.0,286.0,4.4,32.0,517.0,573.64,429.21
2016,9,23,15,15,369.5,259.0,4.35,31.5,490.5,546.67,412.45
2016,9,23,15,30,393.0,232.0,4.3,31.0,464.0,516.57,392.5
2016,9,23,15,45,508.5,178.0,4.3,31.0,451.5,522.04,398.65
2016,9,23,16,0,624.0,124.0,4.3,31.0,439.0,510.11,390.86
2016,9,23,16,15,624.5,108.0,4.15,30.5,393.5,458.29,351.61
2016,9,23,16,30,625.0,92.0,4.0,30.0,348.0,405.0,309.89
2016,9,23,16,45,580.5,84.5,3.85,30.0,295.0,340.43,257.58
2016,9,23,17,0,536.0,77.0,3.7,30.0,242.0,280.08,207.41
2016,9,23,17,15,474.5,67.0,3.4,29.5,190.5,216.73,154.83
2016,9,23,17,30,413.0,57.0,3.1,29.0,139.0,160.49,107.85
2016,9,23,17,45,307.0,43.5,2.8,28.5,93.5,99.52,60.2
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,53.64,24.77
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,18.59,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,117.0,22.5,2.85,23.5,37.5,34.45,11.7
2016,9,24,7,0,234.0,45.0,3.0,24.0,75.0,85.41,52.52
2016,9,24,7,15,324.0,59.0,3.1,24.0,123.0,135.64,92.51
2016,9,24,7,30,414.0,73.0,3.2,24.0,171.0,197.19,143.39
2016,9,24,7,45,477.0,82.0,3.35,24.5,224.0,257.59,194.39
2016,9,24,8,0,540.0,91.0,3.5,25.0,277.0,323.18,248.92
2016,9,24,8,15,582.0,98.0,3.6,25.5,329.5,383.5,298.37
2016,9,24,8,30,624.0,105.0,3.7,26.0,382.0,447.47,349.22
2016,9,24,8,45,660.5,108.0,3.85,26.5,433.5,507.28,395.63
2016,9,24,9,0,697.0,111.0,4.0,27.0,485.0,569.25,442.36
2016,9,24,9,15,493.5,190.5,4.0,27.5,467.5,546.05,421.14
2016,9,24,9,30,290.0,270.0,4.0,28.0,450.0,497.09,380.01
2016,9,24,9,45,537.5,195.0,4.05,28.5,556.0,632.05,482.72
2016,9,24,10,0,785.0,120.0,4.1,29.0,662.0,777.68,586.35
2016,9,24,10,15,478.5,243.0,4.05,29.0,578.5,676.79,509.28
2016,9,24,10,30,172.0,366.0,4.0,29.0,495.0,532.71,397.94
2016,9,24,10,45,155.5,380.0,4.0,29.5,500.5,538.19,400.57
2016,9,24,11,0,139.0,394.0,4.0,30.0,506.0,542.2,401.51
2016,9,24,11,15,136.0,404.0,4.0,30.0,515.5,553.49,408.93
2016,9,24,11,30,133.0,414.0,4.0,30.0,525.0,564.08,415.85
2016,9,24,11,45,143.0,411.0,4.0,30.0,532.0,572.79,422.1
2016,9,24,12,0,153.0,408.0,4.0,30.0,539.0,581.03,428.08
2016,9,24,12,15,200.0,416.0,4.0,30.0,587.5,637.52,468.77
2016,9,24,12,30,247.0,424.0,4.0,30.0,636.0,693.3,508.25
2016,9,24,12,45,135.0,370.5,4.05,30.5,486.5,522.98,385.86
2016,9,24,13,0,23.0,317.0,4.1,31.0,337.0,328.84,242.75
2016,9,24,13,15,268.0,314.5,4.05,31.0,534.5,602.1,447.54
2016,9,24,13,30,513.0,312.0,4.0,31.0,732.0,841.57,615.96
2016,9,24,13,45,661.5,221.5,4.0,31.0,748.0,878.28,644.2
2016,9,24,14,0,810.0,131.0,4.0,31.0,764.0,895.93,656.59
2016,9,24,14,15,800.5,129.0,4.0,30.5,733.5,861.61,635.69
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,824.76,613.23
2016,9,24,14,45,744.5,140.0,4.0,30.0,659.5,774.19,579.85
2016,9,24,15,0,698.0,153.0,4.0,30.0,616.0,721.47,544.42
2016,9,24,15,15,491.5,203.0,3.95,29.5,518.5,586.4,446.01
2016,9,24,15,30,285.0,253.0,3.9,29.0,421.0,463.98,354.28
2016,9,24,15,45,422.5,197.0,3.9,29.0,421.0,485.95,373.62
2016,9,24,16,0,560.0,141.0,3.9,29.0,421.0,485.25,374.47
2016,9,24,16,15,543.0,129.5,3.7,28.5,376.0,432.47,334.02
2016,9,24,16,30,526.0,118.0,3.5,28.0,331.0,380.39,293.05
2016,9,24,16,45,472.5,108.5,3.35,28.0,278.5,316.08,241.16
2016,9,24,17,0,419.0,99.0,3.2,28.0,226.0,257.31,192.75
2016,9,24,17,15,349.5,85.0,3.0,27.5,175.5,195.19,141.93
2016,9,24,17,30,280.0,71.0,2.8,27.0,125.0,141.43,97.94
2016,9,24,17,45,188.0,51.0,2.6,26.5,82.0,84.56,53.53
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,41.76,19.34
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,16.74,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.0,2.05,23.0,17.0,15.78,3.41
2016,9,25,7,0,0.0,34.0,2.2,23.0,34.0,31.73,19.7
2016,9,25,7,15,0.0,56.5,2.3,23.0,56.5,53.18,37.88
2016,9,25,7,30,0.0,79.0,2.4,23.0,79.0,74.69,55.96
2016,9,25,7,45,9.5,101.5,2.5,23.5,105.0,99.58,76.18
2016,9,25,8,0,19.0,124.0,2.6,24.0,131.0,125.69,97.12
2016,9,25,8,15,69.0,155.5,2.6,24.0,185.5,185.16,144.67
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,252.91,198.22
2016,9,25,8,45,141.5,212.0,2.65,24.5,282.5,298.6,233.24
2016,9,25,9,0,164.0,237.0,2.7,25.0,325.0,346.51,269.34
2016,9,25,9,15,208.0,256.5,2.65,25.0,378.0,405.24,313.79
2016,9,25,9,30,252.0,276.0,2.6,25.0,431.0,476.34,366.41
2016,9,25,9,45,199.0,301.5,2.6,25.5,429.5,465.17,355.36
2016,9,25,10,0,146.0,327.0,2.6,26.0,428.0,457.67,347.12
2016,9,25,10,15,282.0,317.5,2.6,26.0,524.5,578.98,437.62
2016,9,25,10,30,418.0,308.0,2.6,26.0,621.0,708.71,530.44
2016,9,25,10,45,362.0,340.0,2.6,26.5,618.5,695.17,516.96
2016,9,25,11,0,306.0,372.0,2.6,27.0,616.0,687.11,508.09
2016,9,25,11,15,404.0,346.0,2.55,27.0,675.5,760.26,560.3
2016,9,25,11,30,502.0,320.0,2.5,27.0,735.0,847.41,619.85
2016,9,25,11,45,409.5,361.0,2.5,27.0,703.0,795.22,581.45
2016,9,25,12,0,317.0,402.0,2.5,27.0,671.0,751.28,549.08
2016,9,25,12,15,271.5,413.5,2.45,27.0,644.5,719.82,526.38
2016,9,25,12,30,226.0,425.0,2.4,27.0,618.0,673.69,493.71
2016,9,25,12,45,239.5,419.5,2.4,27.0,622.5,680.18,499.03
2016,9,25,13,0,253.0,414.0,2.4,27.0,627.0,698.27,511.72
2016,9,25,13,15,199.5,410.0,2.3,27.0,576.5,625.44,460.18
2016,9,25,13,30,146.0,406.0,2.2,27.0,526.0,566.15,417.79
2016,9,25,13,45,189.0,391.5,2.15,27.0,541.5,587.42,434.66
2016,9,25,14,0,232.0,377.0,2.1,27.0,557.0,605.97,449.02
2016,9,25,14,15,116.0,199.0,2.0,26.5,289.0,307.64,234.27
2016,9,25,14,30,0.0,21.0,1.9,26.0,21.0,19.55,9.96
2016,9,25,14,45,0.0,21.0,1.85,26.0,21.0,19.54,10.06
2016,9,25,15,0,0.0,21.0,1.8,26.0,21.0,19.53,10.09
2016,9,25,15,15,0.0,22.0,1.8,26.0,22.0,20.45,10.88
2016,9,25,15,30,0.0,23.0,1.8,26.0,23.0,21.37,11.67
2016,9,25,15,45,0.0,28.5,1.85,26.0,28.5,26.48,15.87
2016,9,25,16,0,0.0,34.0,1.9,26.0,34.0,31.59,20.08
2016,9,25,16,15,0.0,30.0,1.85,25.5,30.0,27.85,17.17
2016,9,25,16,30,0.0,26.0,1.8,25.0,26.0,24.13,14.23
2016,9,25,16,45,0.0,21.5,1.75,25.0,21.5,19.94,10.83
2016,9,25,17,0,0.0,17.0,1.7,25.0,17.0,15.75,7.38
2016,9,25,17,15,0.0,13.0,1.65,24.5,13.0,12.04,4.3
2016,9,25,17,30,0.0,9.0,1.6,24.0,9.0,8.33,1.18
2016,9,25,17,45,0.0,5.5,1.6,24.0,5.5,5.09,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.85,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.95,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.5,3.7,19.0,4.5,4.16,0.0
2016,9,26,7,0,0.0,9.0,3.8,19.0,9.0,8.33,1.09
2016,9,26,7,15,0.0,15.0,3.85,19.0,15.0,13.89,5.92
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,19.46,10.74
2016,9,26,7,45,0.0,28.0,4.0,19.0,28.0,25.97,16.28
2016,9,26,8,0,0.0,35.0,4.1,19.0,35.0,32.49,21.75
2016,9,26,8,15,0.0,48.0,4.15,19.0,48.0,44.6,31.84
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,56.73,41.83
2016,9,26,8,45,0.0,62.5,4.3,19.0,62.5,58.14,42.84
2016,9,26,9,0,0.0,64.0,4.4,19.0,64.0,59.56,43.84
2016,9,26,9,15,0.0,65.5,4.4,19.0,65.5,60.98,44.85
2016,9,26,9,30,0.0,67.0,4.4,19.0,67.0,62.4,45.87
2016,9,26,9,45,0.0,107.0,4.4,19.5,107.0,100.04,76.28
2016,9,26,10,0,0.0,147.0,4.4,20.0,147.0,138.47,106.8
2016,9,26,10,15,0.5,152.5,4.4,20.0,153.0,144.2,111.11
2016,9,26,10,30,1.0,158.0,4.4,20.0,159.0,149.97,115.51
2016,9,26,10,45,12.0,227.0,4.4,20.5,237.0,227.53,176.58
2016,9,26,11,0,23.0,296.0,4.4,21.0,315.0,306.94,237.56
2016,9,26,11,15,13.0,226.0,4.4,21.0,237.0,227.99,175.96
2016,9,26,11,30,3.0,156.0,4.4,21.0,159.0,150.15,114.63
2016,9,26,11,45,4.5,167.0,4.4,21.5,171.5,162.33,124.07
2016,9,26,12,0,6.0,178.0,4.4,22.0,184.0,174.56,133.39
2016,9,26,12,15,11.5,234.5,4.35,22.0,245.0,235.44,180.81
2016,9,26,12,30,17.0,291.0,4.3,22.0,306.0,297.18,228.15
2016,9,26,12,45,15.0,273.5,4.25,22.0,286.5,277.61,213.02
2016,9,26,13,0,13.0,256.0,4.2,22.0,267.0,258.08,198.11
2016,9,26,13,15,11.0,237.0,4.15,22.0,246.5,237.14,182.06
2016,9,26,13,30,9.0,218.0,4.1,22.0,226.0,216.3,166.05
2016,9,26,13,45,5.0,184.0,4.1,22.0,188.5,179.05,137.1
2016,9,26,14,0,1.0,150.0,4.1,22.0,151.0,142.28,108.27
2016,9,26,14,15,43.5,242.0,4.05,22.0,274.0,278.66,216.52
2016,9,26,14,30,86.0,334.0,4.0,22.0,397.0,410.37,317.82
2016,9,26,14,45,72.5,309.0,3.95,22.0,360.0,369.85,286.89
2016,9,26,15,0,59.0,284.0,3.9,22.0,323.0,330.29,256.99
2016,9,26,15,15,30.0,225.5,3.8,22.0,245.5,245.4,191.23
2016,9,26,15,30,1.0,167.0,3.7,22.0,168.0,159.01,122.96
2016,9,26,15,45,0.5,125.0,3.65,22.0,125.5,117.83,90.46
2016,9,26,16,0,0.0,83.0,3.6,22.0,83.0,77.29,57.9
2016,9,26,16,15,0.0,73.0,3.55,21.5,73.0,67.94,50.58
2016,9,26,16,30,0.0,63.0,3.5,21.0,63.0,58.59,43.14
2016,9,26,16,45,0.0,53.0,3.45,21.0,53.0,49.26,35.51
2016,9,26,17,0,0.0,43.0,3.4,21.0,43.0,39.94,27.78
2016,9,26,17,15,0.0,33.0,3.2,20.5,33.0,30.62,19.98
2016,9,26,17,30,0.0,23.0,3.0,20.0,23.0,21.32,12.06
2016,9,26,17,45,0.0,14.5,2.85,20.0,14.5,13.43,5.22
2016,9,26,18,0,0.0,6.0,2.7,20.0,6.0,5.55,0.0
2016,9,26,18,15,0.0,3.0,2.7,19.5,3.0,2.86,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,14.0,2.95,17.0,14.0,12.98,0.97
2016,9,27,7,0,0.0,28.0,3.0,17.0,28.0,26.0,15.5
2016,9,27,7,15,0.0,48.0,3.05,17.0,48.0,44.94,31.95
2016,9,27,7,30,0.0,68.0,3.1,17.0,68.0,63.99,48.37
2016,9,27,7,45,0.0,90.0,3.2,17.5,90.0,85.06,66.11
2016,9,27,8,0,0.0,112.0,3.3,18.0,112.0,106.22,83.54
2016,9,27,8,15,2.5,129.0,3.3,18.5,130.5,123.64,97.54
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,141.41,111.58
2016,9,27,8,45,2.5,140.5,3.35,19.5,142.0,134.37,105.22
2016,9,27,9,0,0.0,135.0,3.4,20.0,135.0,127.28,98.88
2016,9,27,9,15,13.0,184.0,3.3,20.5,192.0,184.05,144.18
2016,9,27,9,30,26.0,233.0,3.2,21.0,249.0,242.7,189.87
2016,9,27,9,45,45.0,267.5,3.1,21.5,297.5,302.12,235.37
2016,9,27,10,0,64.0,302.0,3.0,22.0,346.0,355.59,275.38
2016,9,27,10,15,102.0,330.5,2.9,22.0,405.0,420.27,324.24
2016,9,27,10,30,140.0,359.0,2.8,22.0,464.0,498.49,381.94
2016,9,27,10,45,210.5,367.0,2.7,22.5,530.5,575.63,438.0
2016,9,27,11,0,281.0,375.0,2.6,23.0,597.0,667.86,502.93
2016,9,27,11,15,327.0,372.5,2.55,23.0,637.0,715.85,536.37
2016,9,27,11,30,373.0,370.0,2.5,23.0,677.0,764.12,569.85
2016,9,27,11,45,288.0,395.5,2.45,23.0,634.5,713.21,531.26
2016,9,27,12,0,203.0,421.0,2.4,23.0,592.0,646.01,481.9
2016,9,27,12,15,148.0,416.0,2.4,23.0,541.0,586.68,438.95
2016,9,27,12,30,93.0,411.0,2.4,23.0,490.0,512.92,385.1
2016,9,27,12,45,102.5,411.5,2.4,23.0,498.0,522.52,392.82
2016,9,27,13,0,112.0,412.0,2.4,23.0,506.0,531.58,399.71
2016,9,27,13,15,72.5,371.5,2.4,23.0,432.0,447.91,338.45
2016,9,27,13,30,33.0,331.0,2.4,23.0,358.0,365.59,277.32
2016,9,27,13,45,90.5,354.0,2.4,23.0,424.0,443.25,337.25
2016,9,27,14,0,148.0,377.0,2.4,23.0,490.0,529.84,401.61
2016,9,27,14,15,146.0,360.5,2.35,23.0,468.5,505.66,384.07
2016,9,27,14,30,144.0,344.0,2.3,23.0,447.0,481.1,366.83
2016,9,27,14,45,224.0,315.0,2.3,23.0,465.5,509.44,390.66
2016,9,27,15,0,304.0,286.0,2.3,23.0,484.0,540.51,415.66
2016,9,27,15,15,330.0,258.5,2.2,22.5,460.0,516.26,399.51
2016,9,27,15,30,356.0,231.0,2.1,22.0,436.0,488.78,380.88
2016,9,27,15,45,362.0,207.0,2.05,22.0,399.0,448.95,351.55
2016,9,27,16,0,368.0,183.0,2.0,22.0,362.0,407.66,320.43
2016,9,27,16,15,354.5,162.5,1.85,22.0,319.0,358.37,281.91
2016,9,27,16,30,341.0,142.0,1.7,22.0,276.0,309.91,243.13
2016,9,27,16,45,427.0,109.0,1.55,22.0,250.0,295.64,229.3
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,267.17,201.79
2016,9,27,17,15,440.5,65.5,1.2,21.5,172.5,201.98,146.92
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,143.91,98.13
2016,9,27,17,45,266.0,39.5,0.85,21.0,78.0,87.03,52.7
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,41.42,11.59
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,14.4,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,35.86,6.96
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,95.38,56.89
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.5,150.3,102.25
2016,9,28,7,30,528.0,56.0,2.2,19.0,177.0,216.74,158.7
2016,9,28,7,45,588.0,62.5,2.2,19.5,231.5,278.52,212.54
2016,9,28,8,0,648.0,69.0,2.2,20.0,286.0,346.75,270.48
2016,9,28,8,15,686.5,74.5,2.1,21.0,340.0,409.82,322.08
2016,9,28,8,30,725.0,80.0,2.0,22.0,394.0,475.36,373.33
2016,9,28,8,45,753.5,83.5,1.9,23.0,446.0,536.05,418.7
2016,9,28,9,0,782.0,87.0,1.8,24.0,498.0,597.83,462.8
2016,9,28,9,15,801.5,90.0,1.7,24.0,545.0,653.63,502.57
2016,9,28,9,30,821.0,93.0,1.6,24.0,592.0,708.89,539.36
2016,9,28,9,45,835.5,95.5,1.55,24.5,633.5,758.88,570.37
2016,9,28,10,0,850.0,98.0,1.5,25.0,675.0,802.15,596.15
2016,9,28,10,15,860.5,99.5,1.45,25.5,710.0,843.67,620.31
2016,9,28,10,30,871.0,101.0,1.4,26.0,745.0,882.77,642.41
2016,9,28,10,45,878.5,102.5,1.35,26.5,772.5,916.47,660.68
2016,9,28,11,0,886.0,104.0,1.3,27.0,800.0,947.12,676.81
2016,9,28,11,15,890.5,105.0,1.3,27.0,819.5,971.15,690.76
2016,9,28,11,30,895.0,106.0,1.3,27.0,839.0,991.69,702.65
2016,9,28,11,45,903.0,103.5,1.35,27.5,851.0,1008.25,711.61
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,1021.16,718.44
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,1025.55,720.82
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,1026.04,721.07
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,1020.04,716.91
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,1010.18,710.57
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,994.61,701.52
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,975.36,690.34
2016,9,28,13,45,898.0,96.5,1.5,29.0,801.0,950.04,675.47
2016,9,28,14,0,893.0,95.0,1.5,29.0,778.0,921.34,658.52
2016,9,28,14,15,885.0,93.5,1.5,29.0,747.0,886.76,637.81
2016,9,28,14,30,877.0,92.0,1.5,29.0,716.0,849.32,615.16
2016,9,28,14,45,867.5,89.0,1.5,29.0,678.5,806.36,588.7
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,761.06,560.42
2016,9,28,15,15,843.0,84.0,1.45,29.0,596.5,710.79,527.95
2016,9,28,15,30,828.0,82.0,1.4,29.0,552.0,662.66,496.33
2016,9,28,15,45,809.0,78.0,1.4,29.0,503.0,604.82,455.73
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,546.68,413.61
2016,9,28,16,15,760.5,70.5,1.3,28.5,401.5,483.6,366.62
2016,9,28,16,30,731.0,67.0,1.2,28.0,349.0,422.01,319.0
2016,9,28,16,45,690.0,61.5,1.15,27.5,294.0,355.44,266.09
2016,9,28,17,0,649.0,56.0,1.1,27.0,239.0,292.5,214.06
2016,9,28,17,15,580.5,49.0,1.05,26.5,185.0,224.34,157.29
2016,9,28,17,30,512.0,42.0,1.0,26.0,131.0,163.85,106.41
2016,9,28,17,45,393.5,31.0,0.95,25.5,84.5,99.55,55.91
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,48.24,8.31
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,14.27,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.5,16.5,3.65,15.5,39.5,37.47,5.55
2016,9,29,7,0,393.0,33.0,3.9,16.0,79.0,102.06,60.47
2016,9,29,7,15,486.5,42.5,3.95,16.5,131.0,159.3,108.71
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,228.08,168.33
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,291.94,224.85
