Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,0,491.0,161.0,3.0,20.0,404.0,493.4,393.28
2016,10,9,9,15,466.5,187.0,2.9,20.5,435.5,529.42,419.15
2016,10,9,9,30,442.0,213.0,2.8,21.0,467.0,561.74,441.06
2016,10,9,9,45,680.0,147.5,2.75,21.5,570.5,699.36,544.91
2016,10,9,10,0,918.0,82.0,2.7,22.0,674.0,837.86,639.68
2016,10,9,10,15,928.0,83.5,2.7,22.5,709.0,880.47,665.2
2016,10,9,10,30,938.0,85.0,2.7,23.0,744.0,920.34,689.33
2016,10,9,10,45,945.0,86.0,2.7,23.5,771.5,953.99,709.04
2016,10,9,11,0,952.0,87.0,2.7,24.0,799.0,984.3,726.45
2016,10,9,11,15,956.5,88.0,2.7,24.0,818.0,1008.74,741.41
2016,10,9,11,30,961.0,89.0,2.7,24.0,837.0,1029.42,754.02
2016,10,9,11,45,960.0,91.0,2.75,24.5,846.5,1042.01,760.52
2016,10,9,12,0,959.0,93.0,2.8,25.0,856.0,1050.53,764.6
2016,10,9,12,15,959.0,93.0,2.85,25.0,857.5,1053.71,766.92
2016,10,9,12,30,959.0,93.0,2.9,25.0,859.0,1052.81,766.83
2016,10,9,12,45,957.5,93.0,2.95,25.0,851.5,1046.37,763.35
2016,10,9,13,0,956.0,93.0,3.0,25.0,844.0,1035.91,757.45
2016,10,9,13,15,952.0,92.5,3.05,25.0,827.5,1018.52,747.19
2016,10,9,13,30,948.0,92.0,3.1,25.0,811.0,997.33,734.56
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.5,969.24,717.42
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,937.78,698.03
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.5,900.71,675.75
2016,10,9,14,30,915.0,88.0,3.2,24.0,695.0,860.75,651.28
2016,10,9,14,45,900.5,86.5,3.2,24.0,654.5,813.79,620.42
2016,10,9,15,0,886.0,85.0,3.2,24.0,614.0,764.84,587.82
2016,10,9,15,15,868.5,82.5,3.05,23.5,567.5,710.97,551.65
2016,10,9,15,30,851.0,80.0,2.9,23.0,521.0,659.64,515.65
2016,10,9,15,45,824.0,77.0,2.75,23.0,469.5,597.03,468.21
2016,10,9,16,0,797.0,74.0,2.6,23.0,418.0,534.94,419.89
2016,10,9,16,15,761.5,69.5,2.3,22.5,363.0,467.8,366.62
2016,10,9,16,30,726.0,65.0,2.0,22.0,308.0,402.9,313.31
2016,10,9,16,45,668.5,59.5,1.75,21.5,252.0,331.83,253.81
2016,10,9,17,0,611.0,54.0,1.5,21.0,196.0,265.71,196.78
2016,10,9,17,15,518.5,45.0,1.5,20.0,142.5,192.75,135.14
2016,10,9,17,30,426.0,36.0,1.5,19.0,89.0,130.82,82.71
2016,10,9,17,45,213.0,18.0,1.5,18.5,44.5,52.24,16.88
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,30.82,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,91.41,51.52
2016,10,10,7,15,434.5,40.0,0.8,13.5,109.0,149.56,102.45
2016,10,10,7,30,543.0,51.0,0.8,14.0,160.0,221.18,163.61
2016,10,10,7,45,608.5,59.0,0.8,15.0,215.5,287.26,221.01
2016,10,10,8,0,674.0,67.0,0.8,16.0,271.0,360.34,282.32
2016,10,10,8,15,716.5,72.5,0.75,17.0,326.5,426.36,335.72
2016,10,10,8,30,759.0,78.0,0.7,18.0,382.0,494.66,388.26
2016,10,10,8,45,788.5,82.0,0.65,19.0,435.0,557.67,434.32
2016,10,10,9,0,818.0,86.0,0.6,20.0,488.0,621.7,478.81
2016,10,10,9,15,839.0,89.5,0.7,20.5,536.5,680.03,520.08
2016,10,10,9,30,860.0,93.0,0.8,21.0,585.0,737.79,558.47
2016,10,10,9,45,875.0,95.5,0.9,22.0,627.0,788.91,590.06
2016,10,10,10,0,890.0,98.0,1.0,23.0,669.0,832.76,616.31
2016,10,10,10,15,901.0,100.0,1.0,23.5,704.5,875.7,641.35
2016,10,10,10,30,912.0,102.0,1.0,24.0,740.0,916.06,664.35
2016,10,10,10,45,919.5,103.5,1.0,24.5,767.5,949.91,682.93
2016,10,10,11,0,927.0,105.0,1.0,25.0,795.0,980.54,699.41
2016,10,10,11,15,932.0,106.0,1.0,25.0,814.5,1004.86,713.32
2016,10,10,11,30,937.0,107.0,1.0,25.0,834.0,1025.54,725.1
2016,10,10,11,45,943.0,105.5,1.05,25.5,845.0,1040.67,733.18
2016,10,10,12,0,949.0,104.0,1.1,26.0,856.0,1051.93,739.1
2016,10,10,12,15,949.0,104.0,1.1,26.0,857.0,1055.01,740.69
2016,10,10,12,30,949.0,104.0,1.1,26.0,858.0,1054.05,740.1
2016,10,10,12,45,947.0,104.0,1.15,26.5,850.0,1047.11,735.62
2016,10,10,13,0,945.0,104.0,1.2,27.0,842.0,1036.2,728.92
2016,10,10,13,15,940.5,103.0,1.2,27.0,825.0,1017.88,718.36
2016,10,10,13,30,936.0,102.0,1.2,27.0,808.0,995.82,705.67
2016,10,10,13,45,929.0,100.5,1.3,27.5,782.5,967.29,689.29
2016,10,10,14,0,922.0,99.0,1.4,28.0,757.0,935.42,670.68
2016,10,10,14,15,912.0,97.5,1.4,28.0,723.5,897.79,648.17
2016,10,10,14,30,902.0,96.0,1.4,28.0,690.0,857.39,623.74
2016,10,10,14,45,890.0,93.0,1.45,28.0,650.0,811.2,595.8
2016,10,10,15,0,878.0,90.0,1.5,28.0,610.0,762.87,565.97
2016,10,10,15,15,859.5,87.0,1.55,27.5,563.0,712.31,535.08
2016,10,10,15,30,841.0,84.0,1.6,27.0,516.0,656.04,498.01
2016,10,10,15,45,815.5,80.0,1.7,27.0,464.5,593.73,453.82
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,531.81,408.13
2016,10,10,16,15,753.0,71.0,1.6,26.0,358.0,463.81,356.41
2016,10,10,16,30,716.0,66.0,1.4,25.0,303.0,398.22,304.48
2016,10,10,16,45,660.0,59.5,1.25,24.5,247.0,327.44,246.41
2016,10,10,17,0,604.0,53.0,1.1,24.0,191.0,261.36,190.43
2016,10,10,17,15,511.0,44.0,1.1,23.0,138.0,188.9,130.17
2016,10,10,17,30,418.0,35.0,1.1,22.0,85.0,127.55,78.91
2016,10,10,17,45,209.0,17.5,1.15,21.0,42.5,50.51,12.3
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.95,14.5,28.0,30.27,0.0
2016,10,11,7,0,314.0,29.0,0.9,15.0,56.0,89.68,49.51
2016,10,11,7,15,424.0,40.0,1.0,16.0,106.0,147.44,100.07
2016,10,11,7,30,534.0,51.0,1.1,17.0,156.0,218.83,160.35
2016,10,11,7,45,598.0,58.5,1.25,18.0,210.5,283.27,216.38
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,354.52,276.51
2016,10,11,8,15,704.5,71.0,1.4,19.5,319.5,419.22,330.01
2016,10,11,8,30,747.0,76.0,1.4,20.0,374.0,486.24,383.23
2016,10,11,8,45,776.5,80.0,1.45,21.0,426.0,548.52,430.26
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,611.84,476.15
2016,10,11,9,15,826.5,87.5,1.55,23.0,525.5,669.15,515.95
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,725.88,552.62
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,776.56,584.16
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,820.13,610.35
2016,10,11,10,15,890.0,97.0,1.8,26.5,691.0,862.59,635.7
2016,10,11,10,30,901.0,99.0,1.8,27.0,726.0,902.52,659.03
2016,10,11,10,45,909.0,100.0,1.8,27.5,753.0,935.86,677.84
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,966.06,694.53
2016,10,11,11,15,921.5,102.0,1.85,28.0,799.0,989.63,709.01
2016,10,11,11,30,926.0,103.0,1.9,28.0,818.0,1009.59,721.37
2016,10,11,11,45,931.5,102.0,2.0,28.5,828.5,1024.56,729.92
2016,10,11,12,0,937.0,101.0,2.1,29.0,839.0,1035.72,736.23
2016,10,11,12,15,937.0,101.0,2.1,29.0,840.0,1038.69,737.84
2016,10,11,12,30,937.0,101.0,2.1,29.0,841.0,1037.68,737.22
2016,10,11,12,45,935.5,100.0,2.15,29.5,833.0,1030.12,731.84
2016,10,11,13,0,934.0,99.0,2.2,30.0,825.0,1018.62,724.2
2016,10,11,13,15,930.0,98.5,2.25,30.0,808.5,1001.44,714.58
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,980.55,702.71
2016,10,11,13,45,920.0,96.0,2.35,30.0,767.0,952.56,686.33
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,921.21,667.77
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,884.24,645.01
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,844.49,620.3
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,796.87,590.06
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,752.24,561.53
2016,10,11,15,15,842.5,86.0,2.35,29.5,549.0,697.74,526.5
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,642.29,488.68
2016,10,11,15,45,798.5,79.5,2.3,29.0,452.5,581.43,444.4
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,521.0,398.99
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,453.75,347.52
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,389.0,296.06
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,319.65,239.04
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,254.9,184.22
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,182.76,124.68
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,121.96,74.23
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,48.0,6.72
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.5,1.8,18.0,26.0,27.4,0.0
2016,10,12,7,0,240.0,31.0,2.0,19.0,52.0,78.82,42.74
2016,10,12,7,15,351.0,44.0,2.2,19.5,99.5,134.84,91.31
2016,10,12,7,30,462.0,57.0,2.4,20.0,147.0,204.14,149.31
2016,10,12,7,45,539.0,64.5,2.6,21.0,201.0,269.0,204.93
2016,10,12,8,0,616.0,72.0,2.8,22.0,255.0,342.2,266.32
2016,10,12,8,15,660.5,78.0,2.9,22.5,308.5,406.36,319.78
2016,10,12,8,30,705.0,84.0,3.0,23.0,362.0,474.16,374.32
2016,10,12,8,45,742.5,86.0,3.2,24.0,414.5,535.26,421.58
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,599.72,469.71
2016,10,12,9,15,801.5,91.5,3.45,25.5,513.5,656.43,511.01
2016,10,12,9,30,823.0,95.0,3.5,26.0,560.0,712.71,549.79
2016,10,12,9,45,841.0,96.0,3.55,26.5,601.5,762.73,582.63
2016,10,12,10,0,859.0,97.0,3.6,27.0,643.0,811.33,613.97
2016,10,12,10,15,869.5,99.0,3.6,27.5,677.0,847.04,635.75
2016,10,12,10,30,880.0,101.0,3.6,28.0,711.0,885.8,659.46
2016,10,12,10,45,888.0,102.5,3.6,28.5,737.5,919.03,679.19
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,949.21,696.76
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.5,972.75,709.57
2016,10,12,11,30,906.0,106.0,3.5,30.0,801.0,992.79,720.11
2016,10,12,11,45,908.5,106.0,3.5,30.5,811.0,1005.66,726.41
2016,10,12,12,0,911.0,106.0,3.5,31.0,821.0,1014.76,730.43
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.5,1017.59,731.69
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,1016.54,730.67
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.5,1009.62,724.97
2016,10,12,13,0,908.0,105.0,3.4,32.0,807.0,998.89,717.03
2016,10,12,13,15,903.5,104.0,3.3,32.0,790.0,980.99,705.39
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,959.51,691.61
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,931.73,674.21
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,900.76,654.78
2016,10,12,14,15,874.5,98.0,3.05,32.0,691.0,863.22,630.99
2016,10,12,14,30,864.0,96.0,3.0,32.0,658.0,823.09,605.38
2016,10,12,14,45,849.0,94.0,2.95,32.0,618.5,782.32,579.19
2016,10,12,15,0,834.0,92.0,2.9,32.0,579.0,734.06,547.62
2016,10,12,15,15,814.0,89.0,2.8,31.5,533.5,679.69,512.24
2016,10,12,15,30,794.0,86.0,2.7,31.0,488.0,624.59,473.97
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.5,563.73,429.21
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,503.61,383.74
2016,10,12,16,15,699.0,74.0,2.15,30.0,334.0,438.68,334.06
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,375.4,283.91
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,304.96,226.5
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,240.7,172.68
2016,10,12,17,15,442.0,45.0,1.15,27.0,123.0,170.48,115.4
2016,10,12,17,30,345.0,35.0,1.1,26.0,73.0,111.92,67.38
2016,10,12,17,45,172.5,17.5,1.1,25.5,36.5,44.36,0.07
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,14.5,14.5,1.65,18.5,15.5,15.35,0.0
2016,10,13,7,0,29.0,29.0,1.9,19.0,31.0,33.88,17.53
2016,10,13,7,15,67.5,51.5,1.95,19.0,62.5,70.37,49.35
2016,10,13,7,30,106.0,74.0,2.0,19.0,94.0,109.09,81.94
2016,10,13,7,45,139.0,94.5,2.05,19.5,130.0,148.29,115.12
2016,10,13,8,0,172.0,115.0,2.1,20.0,166.0,191.38,151.17
2016,10,13,8,15,134.0,139.0,2.0,20.5,183.5,208.64,165.75
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,215.14,170.66
2016,10,13,8,45,75.5,181.0,1.85,21.5,213.5,226.56,179.0
2016,10,13,9,0,55.0,199.0,1.8,22.0,226.0,235.81,185.16
2016,10,13,9,15,56.0,220.0,1.55,22.5,249.5,260.89,203.59
2016,10,13,9,30,57.0,241.0,1.3,23.0,273.0,286.06,221.53
2016,10,13,9,45,164.5,262.0,1.1,24.0,364.5,402.7,309.38
2016,10,13,10,0,272.0,283.0,0.9,25.0,456.0,529.14,398.8
2016,10,13,10,15,270.5,301.5,0.8,25.5,480.5,558.3,415.62
2016,10,13,10,30,269.0,320.0,0.7,26.0,505.0,586.43,432.13
2016,10,13,10,45,547.5,222.5,0.65,26.5,618.0,750.43,547.06
2016,10,13,11,0,826.0,125.0,0.6,27.0,731.0,914.87,649.01
2016,10,13,11,15,831.0,126.0,0.75,27.5,749.0,937.32,661.45
2016,10,13,11,30,836.0,127.0,0.9,28.0,767.0,956.48,673.92
2016,10,13,11,45,835.0,130.0,1.1,28.5,775.0,968.66,682.99
2016,10,13,12,0,834.0,133.0,1.3,29.0,783.0,977.23,689.8
2016,10,13,12,15,834.0,133.0,1.5,29.0,784.0,979.82,694.2
2016,10,13,12,30,834.0,133.0,1.7,29.0,785.0,978.79,696.31
2016,10,13,12,45,583.0,243.5,1.9,29.5,697.0,851.39,614.7
2016,10,13,13,0,332.0,354.0,2.1,30.0,609.0,711.61,516.69
2016,10,13,13,15,582.5,237.5,2.15,30.0,674.0,829.67,604.6
2016,10,13,13,30,833.0,121.0,2.2,30.0,739.0,924.47,667.83
2016,10,13,13,45,568.5,220.0,2.3,30.0,635.5,773.01,567.31
2016,10,13,14,0,304.0,319.0,2.4,30.0,532.0,619.84,457.82
2016,10,13,14,15,417.5,267.5,2.4,29.5,545.5,661.36,492.28
2016,10,13,14,30,531.0,216.0,2.4,29.0,559.0,684.15,512.4
2016,10,13,14,45,387.5,237.5,2.4,29.0,479.5,563.46,425.3
2016,10,13,15,0,244.0,259.0,2.4,29.0,400.0,454.69,345.08
2016,10,13,15,15,454.0,189.0,2.35,28.5,425.5,533.18,407.88
2016,10,13,15,30,664.0,119.0,2.3,28.0,451.0,576.76,442.9
2016,10,13,15,45,634.5,112.0,2.25,28.0,403.0,517.22,398.2
2016,10,13,16,0,605.0,105.0,2.2,28.0,355.0,458.97,353.9
2016,10,13,16,15,560.5,97.5,2.0,27.5,304.5,394.41,303.84
2016,10,13,16,30,516.0,90.0,1.8,27.0,254.0,333.51,255.15
2016,10,13,16,45,452.0,79.5,1.65,27.0,203.0,264.02,198.44
2016,10,13,17,0,388.0,69.0,1.5,27.0,152.0,204.45,148.7
2016,10,13,17,15,294.0,54.0,1.45,26.0,106.5,139.78,96.36
2016,10,13,17,30,200.0,39.0,1.4,25.0,61.0,86.82,53.45
2016,10,13,17,45,100.0,19.5,1.35,24.5,30.5,35.64,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.81,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,7.4,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,15.29,6.8
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,23.18,13.6
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,32.02,21.09
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,40.87,28.46
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,50.19,36.08
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,59.53,43.57
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,39.49,26.92
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,19.49,10.39
2016,10,14,9,15,4.5,105.0,1.9,24.5,107.5,101.48,76.76
2016,10,14,9,30,9.0,189.0,1.9,25.0,194.0,188.21,144.61
2016,10,14,9,45,56.0,239.5,1.95,25.5,274.5,285.48,219.67
2016,10,14,10,0,103.0,290.0,2.0,26.0,355.0,380.0,290.28
2016,10,14,10,15,79.0,295.0,2.0,26.5,346.5,368.25,279.37
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,354.8,267.73
2016,10,14,10,45,157.5,323.0,2.0,27.5,437.5,485.48,364.69
2016,10,14,11,0,260.0,346.0,2.0,28.0,537.0,621.95,460.97
2016,10,14,11,15,323.5,340.5,1.95,28.0,583.0,681.14,501.64
2016,10,14,11,30,387.0,335.0,1.9,28.0,629.0,741.15,542.66
2016,10,14,11,45,619.5,227.0,1.9,28.5,704.5,870.62,633.17
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,969.41,694.29
2016,10,14,12,15,852.5,119.0,1.9,29.0,781.5,972.43,695.04
2016,10,14,12,30,853.0,119.0,1.9,29.0,783.0,971.83,694.67
2016,10,14,12,45,853.0,117.5,1.9,29.0,776.0,965.48,690.86
2016,10,14,13,0,853.0,116.0,1.9,29.0,769.0,955.54,684.97
2016,10,14,13,15,848.5,115.5,1.9,29.0,753.0,938.88,674.96
2016,10,14,13,30,844.0,115.0,1.9,29.0,737.0,926.6,667.91
2016,10,14,13,45,837.5,112.5,1.9,29.5,713.0,898.95,649.71
2016,10,14,14,0,831.0,110.0,1.9,30.0,689.0,868.26,629.74
2016,10,14,14,15,820.5,108.0,1.9,30.0,657.5,831.87,607.25
2016,10,14,14,30,810.0,106.0,1.9,30.0,626.0,793.05,583.03
2016,10,14,14,45,795.0,103.5,1.9,30.0,587.5,747.97,554.35
2016,10,14,15,0,780.0,101.0,1.9,30.0,549.0,701.28,524.23
2016,10,14,15,15,759.0,97.5,1.9,29.5,505.0,648.01,489.56
2016,10,14,15,30,738.0,94.0,1.9,29.0,461.0,594.26,452.38
2016,10,14,15,45,708.0,90.0,1.95,29.0,412.0,536.07,410.01
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,477.33,365.87
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,412.01,315.46
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,349.96,265.89
2016,10,14,16,45,530.0,66.0,1.55,27.5,208.0,281.14,209.88
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,219.0,157.98
2016,10,14,17,15,365.0,46.5,1.3,26.0,109.0,151.0,102.61
2016,10,14,17,30,264.0,35.0,1.2,25.0,62.0,94.74,56.42
2016,10,14,17,45,132.0,17.5,1.1,24.5,31.0,37.38,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,22.34,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,62.98,31.17
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,116.38,78.31
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,182.46,132.87
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.5,245.34,186.65
2016,10,15,8,0,537.0,77.0,3.8,23.0,233.0,315.25,245.64
2016,10,15,8,15,291.5,115.0,3.95,23.5,202.0,262.74,207.62
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,178.45,139.78
2016,10,15,8,45,42.0,171.0,4.35,25.0,189.0,196.79,153.73
2016,10,15,9,0,38.0,189.0,4.6,26.0,207.0,214.76,166.89
2016,10,15,9,15,153.0,215.5,4.6,26.5,299.0,330.77,258.52
2016,10,15,9,30,268.0,242.0,4.6,27.0,391.0,458.92,356.5
2016,10,15,9,45,160.5,255.0,4.65,27.5,346.5,392.47,302.85
2016,10,15,10,0,53.0,268.0,4.7,28.0,302.0,315.93,241.26
2016,10,15,10,15,119.5,297.5,4.65,28.0,378.0,416.53,318.19
2016,10,15,10,30,186.0,327.0,4.6,28.0,454.0,510.6,388.22
2016,10,15,10,45,511.5,223.0,4.6,28.5,590.5,718.16,544.93
2016,10,15,11,0,837.0,119.0,4.6,29.0,727.0,916.68,682.02
2016,10,15,11,15,593.0,230.5,4.6,29.5,666.5,830.58,618.7
2016,10,15,11,30,349.0,342.0,4.6,30.0,606.0,712.58,528.92
2016,10,15,11,45,331.0,351.5,4.6,30.5,605.0,710.01,525.8
2016,10,15,12,0,313.0,361.0,4.6,31.0,604.0,705.62,520.92
2016,10,15,12,15,315.5,361.0,4.55,31.0,606.0,709.06,523.19
2016,10,15,12,30,318.0,361.0,4.5,31.0,608.0,711.04,524.49
2016,10,15,12,45,355.5,347.0,4.5,31.5,620.0,729.88,537.74
2016,10,15,13,0,393.0,333.0,4.5,32.0,632.0,746.56,549.37
2016,10,15,13,15,630.0,219.0,4.5,32.0,686.0,857.69,632.29
2016,10,15,13,30,867.0,105.0,4.5,32.0,740.0,927.74,679.63
2016,10,15,13,45,551.5,216.5,4.5,32.0,615.5,752.27,559.08
2016,10,15,14,0,236.0,328.0,4.5,32.0,491.0,557.65,415.28
2016,10,15,14,15,536.0,212.0,4.45,32.0,560.0,701.53,526.36
2016,10,15,14,30,836.0,96.0,4.4,32.0,629.0,801.53,598.67
2016,10,15,14,45,816.5,95.5,4.4,32.0,589.0,754.33,566.66
2016,10,15,15,0,797.0,95.0,4.4,32.0,549.0,705.79,534.19
2016,10,15,15,15,776.0,92.0,4.3,31.5,504.5,652.41,498.29
2016,10,15,15,30,755.0,89.0,4.2,31.0,460.0,598.52,459.68
2016,10,15,15,45,723.5,85.0,4.15,31.0,410.5,537.07,413.6
2016,10,15,16,0,692.0,81.0,4.1,31.0,361.0,478.27,368.21
2016,10,15,16,15,650.0,75.5,3.75,30.5,309.5,412.9,316.88
2016,10,15,16,30,608.0,70.0,3.4,30.0,258.0,350.77,266.52
2016,10,15,16,45,543.5,62.5,3.1,29.5,206.0,281.68,209.74
2016,10,15,17,0,479.0,55.0,2.8,29.0,154.0,219.32,157.27
2016,10,15,17,15,374.5,44.0,2.55,28.0,106.5,150.39,101.09
2016,10,15,17,30,270.0,33.0,2.3,27.0,59.0,94.14,54.6
2016,10,15,17,45,135.0,16.5,2.05,26.5,29.5,36.35,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,71.5,15.0,3.9,22.0,20.0,21.93,0.0
2016,10,16,7,0,143.0,30.0,4.0,22.0,40.0,61.11,29.06
2016,10,16,7,15,255.0,46.0,4.2,22.5,84.5,114.93,77.3
2016,10,16,7,30,367.0,62.0,4.4,23.0,129.0,180.98,131.65
2016,10,16,7,45,456.5,70.0,4.65,23.5,182.0,246.03,186.84
2016,10,16,8,0,546.0,78.0,4.9,24.0,235.0,320.05,249.1
2016,10,16,8,15,595.0,85.0,5.0,24.5,287.5,383.33,302.12
2016,10,16,8,30,644.0,92.0,5.1,25.0,340.0,450.83,356.96
2016,10,16,8,45,693.5,92.5,5.25,26.0,392.5,515.25,407.36
2016,10,16,9,0,743.0,93.0,5.4,27.0,445.0,582.81,458.59
2016,10,16,9,15,766.0,97.0,5.35,27.5,491.0,637.26,498.8
2016,10,16,9,30,789.0,101.0,5.3,28.0,537.0,693.31,538.46
2016,10,16,9,45,817.0,99.0,5.3,28.5,579.5,745.94,573.8
2016,10,16,10,0,845.0,97.0,5.3,29.0,622.0,797.9,608.06
2016,10,16,10,15,856.5,99.0,5.2,29.5,656.0,839.62,634.07
2016,10,16,10,30,868.0,101.0,5.1,30.0,690.0,872.42,653.55
2016,10,16,10,45,881.5,100.0,5.1,30.5,717.5,907.12,674.74
2016,10,16,11,0,895.0,99.0,5.1,31.0,745.0,939.06,693.88
2016,10,16,11,15,900.0,99.5,5.05,31.0,763.0,961.72,707.82
2016,10,16,11,30,905.0,100.0,5.0,31.0,781.0,980.89,719.52
2016,10,16,11,45,912.5,98.0,5.0,31.5,792.0,996.03,727.51
2016,10,16,12,0,920.0,96.0,5.0,32.0,803.0,1007.49,733.18
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.5,1010.59,734.64
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,1009.8,733.76
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,1002.14,727.03
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,990.65,718.02
2016,10,16,13,15,912.5,94.0,4.7,33.0,771.5,972.48,706.03
2016,10,16,13,30,908.0,93.0,4.6,33.0,755.0,950.72,692.0
2016,10,16,13,45,901.0,92.0,4.6,33.0,730.0,923.22,674.73
2016,10,16,14,0,894.0,91.0,4.6,33.0,705.0,892.52,655.35
2016,10,16,14,15,883.5,89.5,4.55,33.0,672.5,855.26,631.31
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,815.4,605.41
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,769.71,575.32
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,726.81,546.91
2016,10,16,15,15,826.5,80.0,4.25,32.5,516.0,672.46,510.81
2016,10,16,15,30,807.0,77.0,4.1,32.0,471.0,617.34,471.79
2016,10,16,15,45,778.0,74.0,4.0,32.0,421.0,556.13,426.01
2016,10,16,16,0,749.0,71.0,3.9,32.0,371.0,495.76,379.57
2016,10,16,16,15,709.0,66.0,3.5,31.0,318.0,429.05,327.94
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,365.2,276.65
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,295.86,219.31
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,232.04,165.23
2016,10,16,17,15,436.0,39.0,2.2,28.0,109.0,160.25,106.43
2016,10,16,17,30,330.0,29.0,2.0,27.0,60.0,101.37,56.73
2016,10,16,17,45,165.0,14.5,1.85,26.0,30.0,34.87,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.0,14.5,3.6,21.5,19.5,21.0,0.0
2016,10,17,7,0,134.0,29.0,3.8,22.0,39.0,58.38,26.12
2016,10,17,7,15,246.0,45.5,4.05,22.5,83.0,112.59,75.58
2016,10,17,7,30,358.0,62.0,4.3,23.0,127.0,178.57,129.83
2016,10,17,7,45,451.0,70.0,4.6,23.5,179.5,244.14,185.34
2016,10,17,8,0,544.0,78.0,4.9,24.0,232.0,319.25,248.45
2016,10,17,8,15,593.5,85.0,5.0,24.5,284.5,382.6,301.55
2016,10,17,8,30,643.0,92.0,5.1,25.0,337.0,450.22,356.52
2016,10,17,8,45,696.0,91.5,5.2,26.0,390.0,515.42,407.48
2016,10,17,9,0,749.0,91.0,5.3,27.0,443.0,582.3,458.18
2016,10,17,9,15,772.0,94.5,5.3,27.5,489.0,638.2,499.55
2016,10,17,9,30,795.0,98.0,5.3,28.0,535.0,693.86,538.99
2016,10,17,9,45,821.5,96.5,5.35,28.5,577.0,746.0,574.19
2016,10,17,10,0,848.0,95.0,5.4,29.0,619.0,797.36,608.29
2016,10,17,10,15,859.5,97.0,5.35,29.5,652.5,833.04,630.39
2016,10,17,10,30,871.0,99.0,5.3,30.0,686.0,871.94,654.54
2016,10,17,10,45,883.0,98.5,5.3,30.5,713.0,905.85,675.26
2016,10,17,11,0,895.0,98.0,5.3,31.0,740.0,936.92,693.91
2016,10,17,11,15,900.0,98.5,5.25,31.0,758.0,959.51,707.9
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,978.61,719.64
2016,10,17,11,45,906.5,100.0,5.2,31.5,785.5,991.29,726.05
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,1000.21,730.1
2016,10,17,12,15,908.5,101.0,5.15,32.0,795.5,1003.23,731.57
2016,10,17,12,30,909.0,101.0,5.1,32.0,796.0,1002.41,730.69
2016,10,17,12,45,906.5,100.5,5.05,32.5,788.0,994.29,723.66
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,982.42,714.38
2016,10,17,13,15,899.5,99.0,4.95,33.0,763.5,964.4,702.73
2016,10,17,13,30,895.0,98.0,4.9,33.0,747.0,942.85,688.87
2016,10,17,13,45,888.0,97.0,4.85,33.0,722.0,915.63,671.34
2016,10,17,14,0,881.0,96.0,4.8,33.0,697.0,885.26,651.76
2016,10,17,14,15,870.0,94.0,4.7,33.0,664.5,847.41,626.8
2016,10,17,14,30,859.0,92.0,4.6,33.0,632.0,807.04,600.26
2016,10,17,14,45,842.5,90.5,4.55,33.0,592.5,765.93,573.25
2016,10,17,15,0,826.0,89.0,4.5,33.0,553.0,717.54,540.88
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.5,663.37,504.84
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,608.58,465.72
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,547.33,419.8
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,486.99,373.29
2016,10,17,16,15,685.0,70.0,3.7,31.0,310.5,421.76,322.65
2016,10,17,16,30,643.0,65.0,3.3,30.0,258.0,358.49,271.77
2016,10,17,16,45,579.0,57.5,2.95,29.5,205.0,287.88,213.5
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,223.94,159.42
2016,10,17,17,15,407.5,39.5,2.4,28.0,104.0,153.08,101.51
2016,10,17,17,30,300.0,29.0,2.2,27.0,56.0,95.33,52.25
2016,10,17,17,45,150.0,14.5,2.05,26.5,28.0,32.76,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,10.01,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,19.7,5.76
2016,10,18,7,15,18.0,43.5,3.95,23.5,46.5,48.2,32.05
2016,10,18,7,30,36.0,66.0,4.2,24.0,72.0,77.46,56.4
2016,10,18,7,45,58.5,88.0,4.5,24.5,102.5,109.79,83.19
2016,10,18,8,0,81.0,110.0,4.8,25.0,133.0,144.76,112.01
2016,10,18,8,15,69.5,131.0,4.8,25.5,153.5,165.25,128.82
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,184.45,143.93
2016,10,18,8,45,149.0,174.5,4.85,26.5,241.5,270.35,212.38
2016,10,18,9,0,240.0,197.0,4.9,27.0,309.0,367.23,288.0
2016,10,18,9,15,333.5,200.5,4.85,27.5,373.5,445.66,348.28
2016,10,18,9,30,427.0,204.0,4.8,28.0,438.0,541.75,420.2
2016,10,18,9,45,415.5,225.0,4.8,28.5,466.5,574.49,442.2
2016,10,18,10,0,404.0,246.0,4.8,29.0,495.0,594.54,454.98
2016,10,18,10,15,612.5,182.0,4.7,29.5,582.0,729.76,554.71
2016,10,18,10,30,821.0,118.0,4.6,30.0,669.0,855.88,640.13
2016,10,18,10,45,831.5,118.5,4.55,30.5,695.0,888.61,659.22
2016,10,18,11,0,842.0,119.0,4.5,31.0,721.0,918.55,676.79
2016,10,18,11,15,847.5,120.0,4.4,31.0,738.5,941.41,690.68
2016,10,18,11,30,853.0,121.0,4.3,31.0,756.0,960.95,702.42
2016,10,18,11,45,872.5,112.5,4.25,31.5,769.0,971.41,707.08
2016,10,18,12,0,892.0,104.0,4.2,32.0,782.0,986.82,715.13
2016,10,18,12,15,738.5,181.5,4.1,32.0,743.5,940.88,684.22
2016,10,18,12,30,585.0,259.0,4.0,32.0,705.0,870.4,635.37
2016,10,18,12,45,520.0,278.5,3.95,32.0,671.5,825.4,603.93
2016,10,18,13,0,455.0,298.0,3.9,32.0,638.0,778.71,570.95
2016,10,18,13,15,351.0,321.5,3.8,32.0,580.5,687.64,506.4
2016,10,18,13,30,247.0,345.0,3.7,32.0,523.0,598.15,441.96
2016,10,18,13,45,256.0,330.5,3.6,32.0,509.5,597.28,442.2
2016,10,18,14,0,265.0,316.0,3.5,32.0,496.0,581.86,432.03
2016,10,18,14,15,228.0,304.0,3.4,32.0,454.0,517.27,386.06
2016,10,18,14,30,191.0,292.0,3.3,32.0,412.0,466.54,349.48
2016,10,18,14,45,191.5,272.0,3.25,32.0,385.5,437.88,329.59
2016,10,18,15,0,192.0,252.0,3.2,32.0,359.0,408.68,308.98
2016,10,18,15,15,475.5,169.0,3.0,31.5,404.5,523.48,399.11
2016,10,18,15,30,759.0,86.0,2.8,31.0,450.0,593.92,453.54
2016,10,18,15,45,728.5,82.5,2.65,31.0,401.0,533.64,407.77
2016,10,18,16,0,698.0,79.0,2.5,31.0,352.0,475.98,363.45
2016,10,18,16,15,654.5,73.0,2.15,30.0,300.0,409.3,312.03
2016,10,18,16,30,611.0,67.0,1.8,29.0,248.0,346.04,261.48
2016,10,18,16,45,543.5,59.5,1.5,28.5,196.0,276.1,204.19
2016,10,18,17,0,476.0,52.0,1.2,28.0,144.0,213.24,151.51
2016,10,18,17,15,366.5,40.5,1.2,27.5,97.5,143.38,94.87
2016,10,18,17,30,257.0,29.0,1.2,27.0,51.0,86.59,46.1
2016,10,18,17,45,128.5,14.5,1.2,26.5,25.5,29.89,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
