Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,15.63,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,40.32,14.12
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,85.27,56.81
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,137.41,99.61
2016,10,19,7,45,290.0,77.5,2.85,24.5,147.0,193.87,146.72
2016,10,19,8,0,357.0,91.0,3.1,25.0,191.0,253.74,196.46
2016,10,19,8,15,376.0,110.5,3.3,25.0,234.5,304.88,239.22
2016,10,19,8,30,395.0,130.0,3.5,25.0,278.0,357.46,282.01
2016,10,19,8,45,553.0,111.5,3.7,25.5,350.5,454.29,358.47
2016,10,19,9,0,711.0,93.0,3.9,26.0,423.0,561.89,441.42
2016,10,19,9,15,735.0,96.5,3.95,26.5,467.5,616.55,481.51
2016,10,19,9,30,759.0,100.0,4.0,27.0,512.0,669.15,519.02
2016,10,19,9,45,779.0,102.0,4.05,27.5,552.0,718.64,552.14
2016,10,19,10,0,799.0,104.0,4.1,28.0,592.0,767.04,583.96
2016,10,19,10,15,588.5,193.5,4.1,28.0,563.5,716.89,545.48
2016,10,19,10,30,378.0,283.0,4.1,28.0,535.0,640.39,485.2
2016,10,19,10,45,377.0,296.0,4.1,28.5,555.5,664.66,501.11
2016,10,19,11,0,376.0,309.0,4.1,29.0,576.0,687.42,515.28
2016,10,19,11,15,367.0,320.0,4.1,29.0,586.5,698.93,522.42
2016,10,19,11,30,358.0,331.0,4.1,29.0,597.0,708.59,528.35
2016,10,19,11,45,365.5,333.5,4.1,29.5,608.0,722.8,537.02
2016,10,19,12,0,373.0,336.0,4.1,30.0,619.0,735.53,544.63
2016,10,19,12,15,385.0,333.0,4.05,30.0,625.0,744.87,551.13
2016,10,19,12,30,397.0,330.0,4.0,30.0,631.0,752.5,556.51
2016,10,19,12,45,470.5,296.5,4.0,30.0,649.5,796.55,588.85
2016,10,19,13,0,544.0,263.0,4.0,30.0,668.0,825.17,610.56
2016,10,19,13,15,530.5,260.0,3.95,30.0,647.5,800.96,593.83
2016,10,19,13,30,517.0,257.0,3.9,30.0,627.0,774.86,576.12
2016,10,19,13,45,553.0,234.5,3.9,30.0,618.0,770.32,574.82
2016,10,19,14,0,589.0,212.0,3.9,30.0,609.0,761.67,570.55
2016,10,19,14,15,692.5,159.5,3.85,30.0,604.5,778.22,584.38
2016,10,19,14,30,796.0,107.0,3.8,30.0,600.0,775.96,583.7
2016,10,19,14,45,765.5,109.5,3.75,30.0,559.0,725.07,549.22
2016,10,19,15,0,735.0,112.0,3.7,30.0,518.0,676.5,516.26
2016,10,19,15,15,711.5,108.0,3.55,29.5,474.5,622.91,478.37
2016,10,19,15,30,688.0,104.0,3.4,29.0,431.0,569.25,439.49
2016,10,19,15,45,656.0,98.5,3.25,29.0,383.0,509.18,393.98
2016,10,19,16,0,624.0,93.0,3.1,29.0,335.0,450.62,348.45
2016,10,19,16,15,577.0,86.0,2.8,28.5,284.0,385.06,296.79
2016,10,19,16,30,530.0,79.0,2.5,28.0,233.0,323.41,246.72
2016,10,19,16,45,466.5,68.5,2.2,27.5,183.5,256.39,191.5
2016,10,19,17,0,403.0,58.0,1.9,27.0,134.0,196.11,140.79
2016,10,19,17,15,293.0,44.0,1.8,26.5,89.5,127.25,84.98
2016,10,19,17,30,183.0,30.0,1.7,26.0,45.0,72.68,37.71
2016,10,19,17,45,91.5,15.0,1.6,25.5,22.5,25.63,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,22.5,12.5,3.8,21.0,14.0,14.34,0.0
2016,10,20,7,0,45.0,25.0,4.2,21.0,28.0,34.38,10.04
2016,10,20,7,15,131.5,47.5,4.5,21.0,67.5,85.85,58.2
2016,10,20,7,30,218.0,70.0,4.8,21.0,107.0,143.16,105.65
2016,10,20,7,45,109.0,36.5,5.1,21.5,55.0,78.92,58.08
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.78,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.7,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.63,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,5.56,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,6.49,0.0
2016,10,20,9,15,0.0,75.5,6.7,23.0,75.5,70.29,51.99
2016,10,20,9,30,0.0,144.0,6.8,23.0,144.0,136.89,105.65
2016,10,20,9,45,0.0,78.0,6.9,23.5,78.0,72.65,53.44
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,11.15,3.41
2016,10,20,10,15,15.0,138.0,7.0,24.5,148.0,142.79,109.6
2016,10,20,10,30,30.0,264.0,7.0,25.0,284.0,295.36,228.74
2016,10,20,10,45,157.0,296.5,7.0,25.5,407.0,456.91,355.39
2016,10,20,11,0,284.0,329.0,7.0,26.0,530.0,625.71,483.08
2016,10,20,11,15,287.5,337.5,6.95,26.0,545.0,644.32,495.78
2016,10,20,11,30,291.0,346.0,6.9,26.0,560.0,661.83,508.1
2016,10,20,11,45,315.5,344.5,6.9,26.5,579.5,687.08,525.93
2016,10,20,12,0,340.0,343.0,6.9,27.0,599.0,711.35,542.93
2016,10,20,12,15,423.5,311.0,6.9,27.0,630.0,769.92,587.56
2016,10,20,12,30,507.0,279.0,6.9,27.0,661.0,815.44,622.62
2016,10,20,12,45,682.0,199.0,6.9,27.0,707.0,898.05,685.54
2016,10,20,13,0,857.0,119.0,6.9,27.0,753.0,962.97,731.37
2016,10,20,13,15,852.5,118.0,6.9,27.0,737.0,945.31,719.24
2016,10,20,13,30,848.0,117.0,6.9,27.0,721.0,924.26,705.18
2016,10,20,13,45,460.0,210.5,6.9,27.0,536.5,659.98,511.7
2016,10,20,14,0,72.0,304.0,6.9,27.0,352.0,376.29,289.02
2016,10,20,14,15,447.0,204.5,6.85,27.0,481.5,614.95,480.56
2016,10,20,14,30,822.0,105.0,6.8,27.0,611.0,793.3,616.39
2016,10,20,14,45,806.5,102.5,6.8,27.0,572.5,747.53,583.55
2016,10,20,15,0,791.0,100.0,6.8,27.0,534.0,700.18,550.08
2016,10,20,15,15,770.5,96.0,6.7,26.5,490.0,646.47,511.36
2016,10,20,15,30,750.0,92.0,6.6,26.0,446.0,594.15,471.86
2016,10,20,15,45,730.0,85.0,6.5,26.0,398.5,536.58,426.49
2016,10,20,16,0,710.0,78.0,6.4,26.0,351.0,479.16,380.02
2016,10,20,16,15,668.0,72.5,6.1,25.5,299.0,413.32,326.04
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,350.68,273.07
2016,10,20,16,45,570.0,58.0,5.5,24.5,195.5,282.73,214.71
2016,10,20,17,0,514.0,49.0,5.2,24.0,144.0,220.53,160.03
2016,10,20,17,15,401.5,37.5,4.85,23.0,96.5,148.07,99.15
2016,10,20,17,30,289.0,26.0,4.5,22.0,49.0,87.83,43.07
2016,10,20,17,45,144.5,13.0,4.2,21.5,24.5,30.14,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,169.0,10.5,2.4,11.5,20.5,28.33,0.0
2016,10,21,7,0,338.0,21.0,2.6,12.0,41.0,83.08,23.42
2016,10,21,7,15,464.5,30.5,2.8,12.5,90.5,147.19,97.88
2016,10,21,7,30,591.0,40.0,3.0,13.0,140.0,223.76,165.01
2016,10,21,7,45,661.5,46.0,3.2,14.0,195.5,291.71,226.43
2016,10,21,8,0,732.0,52.0,3.4,15.0,251.0,366.9,292.56
2016,10,21,8,15,774.5,56.0,3.45,15.5,306.0,433.58,350.58
2016,10,21,8,30,817.0,60.0,3.5,16.0,361.0,503.35,408.92
2016,10,21,8,45,847.0,63.0,3.6,17.0,414.0,564.3,457.66
2016,10,21,9,0,877.0,66.0,3.7,18.0,467.0,628.85,507.19
2016,10,21,9,15,896.5,68.5,3.6,18.5,514.5,686.28,549.65
2016,10,21,9,30,916.0,71.0,3.5,19.0,562.0,742.84,588.11
2016,10,21,9,45,930.5,72.5,3.4,19.5,603.5,793.24,621.16
2016,10,21,10,0,945.0,74.0,3.3,20.0,645.0,841.69,652.14
2016,10,21,10,15,955.0,75.5,3.2,20.0,679.5,884.17,679.6
2016,10,21,10,30,965.0,77.0,3.1,20.0,714.0,923.83,704.78
2016,10,21,10,45,972.0,78.0,3.05,20.5,740.5,957.2,724.4
2016,10,21,11,0,979.0,79.0,3.0,21.0,767.0,987.15,741.56
2016,10,21,11,15,983.0,79.5,2.9,21.5,785.5,1010.14,753.53
2016,10,21,11,30,987.0,80.0,2.8,22.0,804.0,1029.29,762.95
2016,10,21,11,45,988.0,81.0,2.75,22.5,813.0,1042.2,768.8
2016,10,21,12,0,989.0,82.0,2.7,23.0,822.0,1051.01,772.13
2016,10,21,12,15,989.0,82.0,2.65,23.0,822.0,1053.56,773.07
2016,10,21,12,30,989.0,82.0,2.6,23.0,822.0,1051.97,771.55
2016,10,21,12,45,987.0,81.5,2.6,23.5,813.5,1043.73,764.98
2016,10,21,13,0,985.0,81.0,2.6,24.0,805.0,1031.41,756.01
2016,10,21,13,15,980.5,80.5,2.55,24.0,787.5,1012.75,744.07
2016,10,21,13,30,976.0,80.0,2.5,24.0,770.0,990.24,729.8
2016,10,21,13,45,969.0,79.0,2.45,24.0,744.0,961.2,711.34
2016,10,21,14,0,962.0,78.0,2.4,24.0,718.0,928.73,690.68
2016,10,21,14,15,952.0,76.5,2.35,24.0,684.5,889.92,665.75
2016,10,21,14,30,942.0,75.0,2.3,24.0,651.0,848.26,638.81
2016,10,21,14,45,928.0,73.0,2.25,24.0,610.0,800.34,607.35
2016,10,21,15,0,914.0,71.0,2.2,24.0,569.0,750.39,574.16
2016,10,21,15,15,895.0,68.5,2.1,23.5,522.0,694.71,537.15
2016,10,21,15,30,876.0,66.0,2.0,23.0,475.0,638.06,497.09
2016,10,21,15,45,849.5,63.0,1.95,23.0,423.5,575.81,450.15
2016,10,21,16,0,823.0,60.0,1.9,23.0,372.0,516.85,404.01
2016,10,21,16,15,783.0,56.0,1.65,22.5,317.5,447.86,348.7
2016,10,21,16,30,743.0,52.0,1.4,22.0,263.0,381.59,293.57
2016,10,21,16,45,679.0,46.5,1.15,21.5,207.5,308.04,231.3
2016,10,21,17,0,615.0,41.0,0.9,21.0,152.0,240.86,172.75
2016,10,21,17,15,498.5,32.0,0.95,20.0,102.0,164.12,108.48
2016,10,21,17,30,382.0,23.0,1.0,19.0,52.0,99.6,45.13
2016,10,21,17,45,191.0,11.5,1.05,18.0,26.0,34.24,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,27.4,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,80.4,17.42
2016,10,22,7,15,457.5,29.5,1.2,11.5,88.0,144.58,95.77
2016,10,22,7,30,586.0,39.0,1.4,12.0,137.0,221.18,162.71
2016,10,22,7,45,654.5,45.5,1.65,13.0,192.0,288.54,223.36
2016,10,22,8,0,723.0,52.0,1.9,14.0,247.0,362.95,288.51
2016,10,22,8,15,766.0,56.5,2.05,15.0,301.5,429.83,345.69
2016,10,22,8,30,809.0,61.0,2.2,16.0,356.0,499.88,403.06
2016,10,22,8,45,836.5,64.5,2.35,17.5,408.0,562.61,451.74
2016,10,22,9,0,864.0,68.0,2.5,19.0,460.0,622.4,496.24
2016,10,22,9,15,884.0,70.5,2.55,19.5,507.5,679.46,538.35
2016,10,22,9,30,904.0,73.0,2.6,20.0,555.0,735.73,576.55
2016,10,22,9,45,917.0,75.5,2.65,21.0,596.0,785.57,608.24
2016,10,22,10,0,930.0,78.0,2.7,22.0,637.0,833.39,637.88
2016,10,22,10,15,940.5,79.5,2.65,22.0,671.0,875.68,664.99
2016,10,22,10,30,951.0,81.0,2.6,22.0,705.0,915.24,689.96
2016,10,22,10,45,956.5,83.0,2.6,22.5,731.5,947.98,709.19
2016,10,22,11,0,962.0,85.0,2.6,23.0,758.0,977.29,726.07
2016,10,22,11,15,966.0,85.5,2.6,23.5,776.0,999.9,738.48
2016,10,22,11,30,970.0,86.0,2.6,24.0,794.0,1018.73,748.51
2016,10,22,11,45,970.5,87.5,2.6,24.5,803.0,1031.49,754.7
2016,10,22,12,0,971.0,89.0,2.6,25.0,812.0,1040.23,758.46
2016,10,22,12,15,971.0,89.0,2.6,25.0,812.0,1042.7,759.86
2016,10,22,12,30,971.0,89.0,2.6,25.0,812.0,1041.1,758.87
2016,10,22,12,45,967.5,89.5,2.6,25.5,803.0,1032.66,752.2
2016,10,22,13,0,964.0,90.0,2.6,26.0,794.0,1020.25,743.22
2016,10,22,13,15,959.0,89.0,2.6,26.0,776.5,1000.83,731.34
2016,10,22,13,30,954.0,88.0,2.6,26.0,759.0,977.67,717.18
2016,10,22,13,45,946.0,87.5,2.65,26.0,733.0,948.82,699.79
2016,10,22,14,0,938.0,87.0,2.7,26.0,707.0,916.67,680.17
2016,10,22,14,15,927.5,85.0,2.7,26.0,673.5,877.61,655.42
2016,10,22,14,30,917.0,83.0,2.7,26.0,640.0,835.82,628.66
2016,10,22,14,45,900.5,81.5,2.75,26.0,599.0,787.54,597.44
2016,10,22,15,0,884.0,80.0,2.8,26.0,558.0,737.5,564.53
2016,10,22,15,15,863.5,77.5,2.8,25.5,511.5,686.4,531.07
2016,10,22,15,30,843.0,75.0,2.8,25.0,465.0,629.83,490.61
2016,10,22,15,45,813.5,71.5,2.8,25.0,413.5,566.43,442.72
2016,10,22,16,0,784.0,68.0,2.8,25.0,362.0,503.87,393.87
2016,10,22,16,15,741.0,63.0,2.45,24.0,307.5,434.41,338.68
2016,10,22,16,30,698.0,58.0,2.1,23.0,253.0,368.07,283.88
2016,10,22,16,45,630.0,51.5,1.8,22.0,198.5,295.96,223.12
2016,10,22,17,0,562.0,45.0,1.5,21.0,144.0,229.63,165.67
2016,10,22,17,15,441.5,34.5,1.5,20.0,95.0,153.83,102.14
2016,10,22,17,30,321.0,24.0,1.5,19.0,46.0,90.0,37.5
2016,10,22,17,45,160.5,12.0,1.55,18.5,23.0,30.85,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,30.0,10.5,1.8,13.5,12.5,13.27,0.0
2016,10,23,7,0,60.0,21.0,2.0,14.0,25.0,34.09,2.37
2016,10,23,7,15,129.0,40.5,2.1,14.5,59.0,77.79,52.62
2016,10,23,7,30,198.0,60.0,2.2,15.0,93.0,126.48,94.4
2016,10,23,7,45,233.0,80.5,2.35,15.5,132.5,172.65,135.0
2016,10,23,8,0,268.0,101.0,2.5,16.0,172.0,222.73,178.35
2016,10,23,8,15,302.5,116.0,2.55,16.5,212.5,270.08,218.62
2016,10,23,8,30,337.0,131.0,2.6,17.0,253.0,320.85,260.68
2016,10,23,8,45,366.0,147.5,2.65,17.5,297.5,381.43,309.21
2016,10,23,9,0,395.0,164.0,2.7,18.0,342.0,436.66,352.34
2016,10,23,9,15,335.0,195.5,2.9,18.5,357.0,441.3,354.45
2016,10,23,9,30,275.0,227.0,3.1,19.0,372.0,448.48,357.97
2016,10,23,9,45,245.0,250.5,3.35,19.5,387.0,453.07,360.05
2016,10,23,10,0,215.0,274.0,3.6,20.0,402.0,464.46,366.96
2016,10,23,10,15,527.0,192.5,3.7,20.5,530.5,663.05,522.27
2016,10,23,10,30,839.0,111.0,3.8,21.0,659.0,858.89,663.12
2016,10,23,10,45,548.0,219.5,3.95,21.5,583.0,743.48,575.74
2016,10,23,11,0,257.0,328.0,4.1,22.0,507.0,600.17,462.88
2016,10,23,11,15,373.0,300.0,4.1,22.0,567.0,681.47,525.93
2016,10,23,11,30,489.0,272.0,4.1,22.0,627.0,778.81,597.79
2016,10,23,11,45,413.0,304.5,4.15,22.5,607.0,734.74,562.54
2016,10,23,12,0,337.0,337.0,4.2,23.0,587.0,701.28,535.28
2016,10,23,12,15,597.0,230.0,4.15,23.0,672.5,851.52,649.32
2016,10,23,12,30,857.0,123.0,4.1,23.0,758.0,977.19,735.83
2016,10,23,12,45,684.0,194.0,4.1,23.5,697.5,891.45,674.98
2016,10,23,13,0,511.0,265.0,4.1,24.0,637.0,793.32,602.63
2016,10,23,13,15,550.5,244.5,4.05,24.0,637.0,799.8,609.21
2016,10,23,13,30,590.0,224.0,4.0,24.0,637.0,802.5,612.52
2016,10,23,13,45,710.0,168.0,3.95,24.0,647.5,839.39,640.37
2016,10,23,14,0,830.0,112.0,3.9,24.0,658.0,857.05,653.22
2016,10,23,14,15,695.0,150.0,3.8,24.0,592.0,765.45,589.17
2016,10,23,14,30,560.0,188.0,3.7,24.0,526.0,669.4,519.04
2016,10,23,14,45,668.5,144.0,3.6,24.0,521.0,687.38,535.14
2016,10,23,15,0,777.0,100.0,3.5,24.0,516.0,686.14,535.85
2016,10,23,15,15,586.0,134.0,3.15,23.5,432.5,561.71,441.66
2016,10,23,15,30,395.0,168.0,2.8,23.0,349.0,445.03,351.4
2016,10,23,15,45,377.5,152.0,2.5,23.0,309.5,396.94,314.13
2016,10,23,16,0,360.0,136.0,2.2,23.0,270.0,349.72,276.43
2016,10,23,16,15,337.5,117.5,2.05,22.5,228.0,298.56,235.48
2016,10,23,16,30,315.0,99.0,1.9,22.0,186.0,249.29,194.83
2016,10,23,16,45,279.0,80.0,1.75,21.5,144.5,196.72,150.59
2016,10,23,17,0,243.0,61.0,1.6,21.0,103.0,148.11,108.83
2016,10,23,17,15,171.0,42.5,1.6,20.5,67.0,95.61,64.84
2016,10,23,17,30,99.0,24.0,1.6,20.0,31.0,45.9,15.74
2016,10,23,17,45,49.5,12.0,1.6,20.0,15.5,17.38,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,16.36,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,45.33,0.0
2016,10,24,7,15,234.5,37.5,1.1,17.5,69.5,102.66,67.59
2016,10,24,7,30,361.0,53.0,1.3,18.0,111.0,170.57,124.24
2016,10,24,7,45,442.0,63.0,1.5,19.0,161.0,233.67,178.19
2016,10,24,8,0,523.0,73.0,1.7,20.0,211.0,304.75,237.96
2016,10,24,8,15,322.0,110.5,1.95,20.5,201.5,279.86,222.21
2016,10,24,8,30,121.0,148.0,2.2,21.0,192.0,220.91,175.72
2016,10,24,8,45,125.0,172.0,2.5,22.0,223.0,255.27,202.82
2016,10,24,9,0,129.0,196.0,2.8,23.0,254.0,289.87,229.15
2016,10,24,9,15,233.5,204.5,2.75,23.5,322.5,383.51,302.42
2016,10,24,9,30,338.0,213.0,2.7,24.0,391.0,477.79,374.11
2016,10,24,9,45,342.5,231.0,2.65,25.0,423.0,515.29,399.3
2016,10,24,10,0,347.0,249.0,2.6,26.0,455.0,552.1,423.6
2016,10,24,10,15,305.0,273.5,2.5,26.0,462.0,557.01,424.83
2016,10,24,10,30,263.0,298.0,2.4,26.0,469.0,558.17,423.42
2016,10,24,10,45,139.5,270.5,2.35,26.5,361.5,413.02,314.23
2016,10,24,11,0,16.0,243.0,2.3,27.0,254.0,250.31,188.89
2016,10,24,11,15,153.5,290.0,2.3,27.0,400.0,453.53,344.25
2016,10,24,11,30,291.0,337.0,2.3,27.0,546.0,651.62,486.41
2016,10,24,11,45,557.0,235.0,2.3,27.5,642.5,808.12,598.51
2016,10,24,12,0,823.0,133.0,2.3,28.0,739.0,953.85,693.65
2016,10,24,12,15,822.5,133.0,2.3,28.0,739.0,955.46,693.17
2016,10,24,12,30,822.0,133.0,2.3,28.0,739.0,953.54,691.97
2016,10,24,12,45,818.5,132.5,2.3,28.5,730.0,944.68,685.11
2016,10,24,13,0,815.0,132.0,2.3,29.0,721.0,932.39,676.26
2016,10,24,13,15,565.0,224.0,2.3,29.0,628.0,789.86,581.28
2016,10,24,13,30,315.0,316.0,2.3,29.0,535.0,640.55,474.12
2016,10,24,13,45,548.5,221.5,2.35,29.0,586.5,748.2,556.41
2016,10,24,14,0,782.0,127.0,2.4,29.0,638.0,830.98,614.95
2016,10,24,14,15,768.5,124.5,2.4,29.0,606.0,793.02,589.7
2016,10,24,14,30,755.0,122.0,2.4,29.0,574.0,756.53,566.3
2016,10,24,14,45,405.5,173.5,2.45,29.0,414.5,513.47,391.78
2016,10,24,15,0,56.0,225.0,2.5,29.0,255.0,271.23,206.25
2016,10,24,15,15,361.0,165.5,2.5,28.5,332.0,438.53,339.86
2016,10,24,15,30,666.0,106.0,2.5,28.0,409.0,552.39,427.38
2016,10,24,15,45,632.0,100.0,2.55,28.0,361.0,492.04,381.13
2016,10,24,16,0,598.0,94.0,2.6,28.0,313.0,433.44,335.83
2016,10,24,16,15,547.5,86.0,2.3,27.5,263.0,367.01,283.19
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,304.91,232.52
2016,10,24,16,45,424.0,67.0,1.75,26.5,164.5,234.52,174.66
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,174.99,124.77
2016,10,24,17,15,236.5,40.5,1.45,25.0,74.5,109.15,71.59
2016,10,24,17,30,122.0,25.0,1.4,24.0,33.0,53.48,14.99
2016,10,24,17,45,61.0,12.5,1.35,23.5,16.5,19.18,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.29,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,8.34,0.0
2016,10,25,7,15,0.0,24.5,1.4,17.5,24.5,22.75,12.4
2016,10,25,7,30,0.0,40.0,1.5,18.0,40.0,37.53,25.48
2016,10,25,7,45,0.0,58.5,1.65,18.5,58.5,55.53,40.87
2016,10,25,8,0,0.0,77.0,1.8,19.0,77.0,73.5,56.02
2016,10,25,8,15,0.0,95.5,1.95,19.5,95.5,91.49,70.88
2016,10,25,8,30,0.0,114.0,2.1,20.0,114.0,109.52,85.46
2016,10,25,8,45,2.0,131.5,2.25,20.5,132.5,127.71,99.94
2016,10,25,9,0,4.0,149.0,2.4,21.0,151.0,146.17,114.41
2016,10,25,9,15,146.5,185.0,2.45,21.5,261.5,294.59,234.7
2016,10,25,9,30,289.0,221.0,2.5,22.0,372.0,451.84,356.53
2016,10,25,9,45,184.0,242.0,2.55,22.5,341.0,397.81,311.67
2016,10,25,10,0,79.0,263.0,2.6,23.0,310.0,334.07,259.62
2016,10,25,10,15,88.5,281.0,2.65,23.0,336.5,363.84,282.27
2016,10,25,10,30,98.0,299.0,2.7,23.0,363.0,394.09,304.75
2016,10,25,10,45,247.0,294.5,2.75,23.5,463.0,547.58,421.32
2016,10,25,11,0,396.0,290.0,2.8,24.0,563.0,683.18,520.22
2016,10,25,11,15,433.5,283.0,2.85,24.0,588.5,730.3,552.98
2016,10,25,11,30,471.0,276.0,2.9,24.0,614.0,765.16,577.82
2016,10,25,11,45,436.5,296.0,2.95,24.5,612.0,759.56,571.36
2016,10,25,12,0,402.0,316.0,3.0,25.0,610.0,739.35,555.42
2016,10,25,12,15,418.0,308.5,3.0,25.0,614.5,747.27,561.56
2016,10,25,12,30,434.0,301.0,3.0,25.0,619.0,766.14,574.85
2016,10,25,12,45,406.5,307.0,3.05,25.5,602.5,731.31,549.39
2016,10,25,13,0,379.0,313.0,3.1,26.0,586.0,707.93,531.93
2016,10,25,13,15,365.5,308.5,3.05,26.0,567.0,684.74,515.73
2016,10,25,13,30,352.0,304.0,3.0,26.0,548.0,660.45,498.73
2016,10,25,13,45,478.5,249.5,2.95,26.0,568.0,716.03,541.8
2016,10,25,14,0,605.0,195.0,2.9,26.0,588.0,756.06,573.08
2016,10,25,14,15,599.5,184.5,2.85,26.0,557.5,721.04,548.73
2016,10,25,14,30,594.0,174.0,2.8,26.0,527.0,684.06,523.27
2016,10,25,14,45,418.0,202.5,2.75,26.0,443.0,554.12,427.02
2016,10,25,15,0,242.0,231.0,2.7,26.0,359.0,421.49,326.59
2016,10,25,15,15,250.0,209.0,2.45,25.5,331.0,401.65,313.0
2016,10,25,15,30,258.0,187.0,2.2,25.0,303.0,370.52,290.1
2016,10,25,15,45,245.0,168.0,1.95,25.0,268.5,329.25,258.07
2016,10,25,16,0,232.0,149.0,1.7,25.0,234.0,288.81,226.14
2016,10,25,16,15,217.0,127.0,1.5,24.5,196.5,245.03,191.39
2016,10,25,16,30,202.0,105.0,1.3,24.0,159.0,202.57,156.77
2016,10,25,16,45,176.5,83.5,1.15,23.5,123.0,158.39,120.05
2016,10,25,17,0,151.0,62.0,1.0,23.0,87.0,117.02,85.05
2016,10,25,17,15,96.0,42.0,1.0,22.5,55.5,73.32,48.73
2016,10,25,17,30,41.0,22.0,1.0,22.0,24.0,30.96,4.22
2016,10,25,17,45,20.5,11.0,1.05,21.5,12.0,12.91,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,16.5,12.5,15.21,0.0
2016,10,26,7,0,113.0,19.0,1.3,17.0,25.0,42.52,0.0
2016,10,26,7,15,239.0,34.0,1.5,17.5,65.0,100.03,64.51
2016,10,26,7,30,365.0,49.0,1.7,18.0,105.0,168.49,122.26
2016,10,26,7,45,448.0,58.0,1.95,19.0,154.5,230.38,175.52
2016,10,26,8,0,531.0,67.0,2.2,20.0,204.0,301.26,235.58
2016,10,26,8,15,582.5,74.0,2.5,21.0,254.0,363.93,288.22
2016,10,26,8,30,634.0,81.0,2.8,22.0,304.0,431.07,342.72
2016,10,26,8,45,669.0,86.0,3.1,23.0,352.5,490.6,389.68
2016,10,26,9,0,704.0,91.0,3.4,24.0,401.0,551.96,436.51
2016,10,26,9,15,472.0,158.5,3.3,24.5,376.0,501.23,394.29
2016,10,26,9,30,240.0,226.0,3.2,25.0,351.0,412.83,322.55
2016,10,26,9,45,216.0,248.0,3.15,25.5,367.0,428.74,333.07
2016,10,26,10,0,192.0,270.0,3.1,26.0,383.0,442.22,341.05
2016,10,26,10,15,502.0,190.5,3.0,26.0,507.0,638.81,491.73
2016,10,26,10,30,812.0,111.0,2.9,26.0,631.0,832.6,628.13
2016,10,26,10,45,818.5,113.5,2.8,26.5,656.0,863.24,644.54
2016,10,26,11,0,825.0,116.0,2.7,27.0,681.0,890.99,660.09
2016,10,26,11,15,831.0,117.0,2.65,27.5,698.0,913.52,672.42
2016,10,26,11,30,837.0,118.0,2.6,28.0,715.0,932.84,682.63
2016,10,26,11,45,851.0,113.0,2.55,28.5,726.5,949.49,691.14
2016,10,26,12,0,865.0,108.0,2.5,29.0,738.0,954.55,692.19
2016,10,26,12,15,544.5,231.0,2.45,29.0,627.5,795.65,585.09
2016,10,26,12,30,224.0,354.0,2.4,29.0,517.0,598.26,441.76
2016,10,26,12,45,542.0,230.5,2.4,29.0,619.5,788.26,582.85
2016,10,26,13,0,860.0,107.0,2.4,29.0,722.0,935.45,681.01
2016,10,26,13,15,854.5,106.0,2.4,29.0,705.5,917.05,668.16
2016,10,26,13,30,849.0,105.0,2.4,29.0,689.0,902.81,659.69
2016,10,26,13,45,840.0,104.0,2.4,29.5,664.0,874.57,640.76
2016,10,26,14,0,831.0,103.0,2.4,30.0,639.0,843.46,620.08
2016,10,26,14,15,819.0,101.0,2.35,29.5,607.5,806.05,597.22
2016,10,26,14,30,807.0,99.0,2.3,29.0,576.0,766.37,572.63
2016,10,26,14,45,781.5,99.5,2.3,29.0,536.0,717.26,540.41
2016,10,26,15,0,756.0,100.0,2.3,29.0,496.0,667.36,507.21
2016,10,26,15,15,732.5,96.0,2.25,28.5,452.5,615.81,471.46
2016,10,26,15,30,709.0,92.0,2.2,28.0,409.0,561.75,432.72
2016,10,26,15,45,676.5,87.0,2.2,28.0,361.0,501.61,387.62
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,442.99,342.23
2016,10,26,16,15,595.0,75.5,1.9,27.5,263.0,376.81,289.67
2016,10,26,16,30,546.0,69.0,1.6,27.0,213.0,314.73,238.78
2016,10,26,16,45,474.5,59.0,1.35,26.5,164.0,245.42,181.49
2016,10,26,17,0,403.0,49.0,1.1,26.0,115.0,183.76,129.57
2016,10,26,17,15,280.0,35.5,1.1,25.0,72.5,114.63,73.42
2016,10,26,17,30,157.0,22.0,1.1,24.0,30.0,55.58,4.5
2016,10,26,17,45,78.5,11.0,1.1,23.5,15.0,19.73,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,17.5,11.0,8.58,0.0
2016,10,27,7,0,76.0,18.0,1.6,18.0,22.0,33.15,0.0
2016,10,27,7,15,191.5,35.5,1.75,18.5,61.0,91.18,58.5
2016,10,27,7,30,307.0,53.0,1.9,19.0,100.0,155.18,112.52
2016,10,27,7,45,394.0,64.0,2.05,20.0,148.5,215.92,164.16
2016,10,27,8,0,481.0,75.0,2.2,21.0,197.0,288.94,225.3
2016,10,27,8,15,534.5,83.0,2.05,21.5,247.0,350.98,276.95
2016,10,27,8,30,588.0,91.0,1.9,22.0,297.0,417.74,330.44
2016,10,27,8,45,630.0,96.0,1.8,23.0,345.5,478.99,377.18
2016,10,27,9,0,672.0,101.0,1.7,24.0,394.0,542.81,423.83
2016,10,27,9,15,698.5,105.5,1.5,24.5,438.5,597.92,462.38
2016,10,27,9,30,725.0,110.0,1.3,25.0,483.0,653.32,499.36
2016,10,27,9,45,745.0,113.0,1.15,26.0,522.0,702.07,528.77
2016,10,27,10,0,765.0,116.0,1.0,27.0,561.0,749.87,555.61
2016,10,27,10,15,779.0,118.5,1.05,27.0,593.5,787.53,579.55
2016,10,27,10,30,793.0,121.0,1.1,27.0,626.0,826.48,604.29
2016,10,27,10,45,802.0,123.0,1.2,27.5,651.5,858.24,623.67
2016,10,27,11,0,811.0,125.0,1.3,28.0,677.0,887.28,641.28
2016,10,27,11,15,817.0,126.5,1.4,28.0,694.0,910.1,656.22
2016,10,27,11,30,823.0,128.0,1.5,28.0,711.0,929.75,669.28
2016,10,27,11,45,847.0,118.0,1.65,28.5,724.5,950.1,682.21
2016,10,27,12,0,871.0,108.0,1.8,29.0,738.0,958.83,687.79
2016,10,27,12,15,485.5,227.5,1.85,29.0,579.0,734.74,539.05
2016,10,27,12,30,100.0,347.0,1.9,29.0,420.0,458.16,338.51
2016,10,27,12,45,484.0,226.5,1.95,29.5,571.5,728.18,538.74
2016,10,27,13,0,868.0,106.0,2.0,30.0,723.0,940.34,678.42
2016,10,27,13,15,863.0,105.0,2.0,30.0,706.5,922.3,665.2
2016,10,27,13,30,858.0,104.0,2.0,30.0,690.0,900.93,652.27
2016,10,27,13,45,851.0,102.0,2.05,30.0,665.5,880.53,640.54
2016,10,27,14,0,844.0,100.0,2.1,30.0,641.0,849.73,621.93
2016,10,27,14,15,832.0,98.0,2.1,29.5,609.0,811.99,599.43
2016,10,27,14,30,820.0,96.0,2.1,29.0,577.0,771.94,575.13
2016,10,27,14,45,798.5,95.0,2.15,29.0,537.5,723.79,544.11
2016,10,27,15,0,777.0,94.0,2.2,29.0,498.0,674.55,511.83
2016,10,27,15,15,753.5,90.5,2.2,28.5,454.0,620.44,474.91
2016,10,27,15,30,730.0,87.0,2.2,28.0,410.0,568.16,437.62
2016,10,27,15,45,697.0,82.0,2.25,28.0,361.5,506.84,391.78
2016,10,27,16,0,664.0,77.0,2.3,28.0,313.0,447.06,345.57
2016,10,27,16,15,615.0,71.0,2.05,27.5,262.5,380.56,292.69
2016,10,27,16,30,566.0,65.0,1.8,27.0,212.0,318.11,241.39
2016,10,27,16,45,495.0,55.5,1.55,26.5,163.0,248.56,183.62
2016,10,27,17,0,424.0,46.0,1.3,26.0,114.0,186.59,131.13
2016,10,27,17,15,298.0,33.0,1.25,25.0,71.5,116.25,73.56
2016,10,27,17,30,172.0,20.0,1.2,24.0,29.0,56.14,0.0
2016,10,27,17,45,86.0,10.0,1.2,23.0,14.5,19.62,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,15.5,12.0,8.1,0.0
2016,10,28,7,0,167.0,17.0,0.9,16.0,24.0,49.52,0.0
2016,10,28,7,15,304.0,30.0,1.0,16.5,66.5,111.58,70.12
2016,10,28,7,30,441.0,43.0,1.1,17.0,109.0,184.14,132.53
2016,10,28,7,45,523.5,51.5,1.25,18.0,160.5,249.35,189.05
2016,10,28,8,0,606.0,60.0,1.4,19.0,212.0,323.48,251.89
2016,10,28,8,15,656.0,66.0,1.5,20.0,264.0,388.21,305.89
2016,10,28,8,30,706.0,72.0,1.6,21.0,316.0,457.11,361.04
2016,10,28,8,45,741.5,75.5,1.75,22.0,366.0,516.96,407.56
2016,10,28,9,0,777.0,79.0,1.9,23.0,416.0,580.19,454.86
2016,10,28,9,15,800.5,82.5,2.0,23.5,461.5,636.68,496.26
2016,10,28,9,30,824.0,86.0,2.1,24.0,507.0,692.9,535.56
2016,10,28,9,45,842.5,88.0,2.25,24.5,547.5,743.03,569.02
2016,10,28,10,0,861.0,90.0,2.4,25.0,588.0,791.77,601.08
2016,10,28,10,15,873.0,91.5,2.45,25.5,621.0,826.83,622.65
2016,10,28,10,30,885.0,93.0,2.5,26.0,654.0,865.16,646.36
2016,10,28,10,45,895.0,93.5,2.55,26.5,680.0,897.98,666.13
2016,10,28,11,0,905.0,94.0,2.6,27.0,706.0,927.84,683.86
2016,10,28,11,15,910.0,95.0,2.6,27.0,723.5,950.55,697.8
2016,10,28,11,30,915.0,96.0,2.6,27.0,741.0,969.76,709.57
2016,10,28,11,45,532.5,224.0,2.6,27.5,600.5,769.83,572.39
2016,10,28,12,0,150.0,352.0,2.6,28.0,460.0,525.69,391.37
2016,10,28,12,15,538.5,222.0,2.6,28.0,610.0,778.36,580.53
2016,10,28,12,30,927.0,92.0,2.6,28.0,760.0,992.79,722.64
2016,10,28,12,45,925.0,91.5,2.6,28.5,751.5,984.81,714.25
2016,10,28,13,0,923.0,91.0,2.6,29.0,743.0,973.05,705.71
2016,10,28,13,15,573.0,207.0,2.6,29.0,609.0,774.97,574.08
2016,10,28,13,30,223.0,323.0,2.6,29.0,475.0,551.61,411.47
2016,10,28,13,45,559.5,205.0,2.6,29.0,566.0,736.49,551.61
2016,10,28,14,0,896.0,87.0,2.6,29.0,657.0,871.13,644.1
2016,10,28,14,15,884.5,85.5,2.55,29.0,624.5,833.28,618.34
2016,10,28,14,30,873.0,84.0,2.5,29.0,592.0,792.96,592.22
2016,10,28,14,45,856.5,81.5,2.5,29.0,552.5,745.48,561.27
2016,10,28,15,0,840.0,79.0,2.5,29.0,513.0,701.17,532.15
2016,10,28,15,15,818.0,76.0,2.45,28.5,467.5,646.12,495.11
2016,10,28,15,30,796.0,73.0,2.4,28.0,422.0,590.58,455.29
2016,10,28,15,45,764.0,69.5,2.4,28.0,372.5,528.59,408.66
2016,10,28,16,0,732.0,66.0,2.4,28.0,323.0,467.8,361.38
2016,10,28,16,15,685.0,61.0,2.1,27.0,271.5,399.92,307.74
2016,10,28,16,30,638.0,56.0,1.8,26.0,220.0,337.26,256.18
2016,10,28,16,45,561.5,48.5,1.5,25.5,168.5,264.09,194.95
2016,10,28,17,0,485.0,41.0,1.2,25.0,117.0,199.06,139.41
2016,10,28,17,15,350.0,30.0,1.15,24.0,73.0,125.29,78.32
2016,10,28,17,30,215.0,19.0,1.1,23.0,29.0,62.21,0.0
2016,10,28,17,45,107.5,9.5,1.1,22.5,14.5,21.61,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
