Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,11,45,3.5,173.5,5.85,18.5,176.0,169.74,133.26
2016,11,18,12,0,0.0,147.0,5.8,19.0,147.0,139.75,108.65
2016,11,18,12,15,9.0,192.0,5.85,19.0,197.5,193.66,152.43
2016,11,18,12,30,18.0,237.0,5.9,19.0,248.0,248.97,196.83
2016,11,18,12,45,148.5,263.5,5.95,19.5,357.0,423.73,338.44
2016,11,18,13,0,279.0,290.0,6.0,20.0,466.0,584.21,464.04
2016,11,18,13,15,238.0,287.5,6.05,20.0,435.0,527.79,419.95
2016,11,18,13,30,197.0,285.0,6.1,20.0,404.0,485.68,386.93
2016,11,18,13,45,163.5,273.5,6.2,20.0,370.0,440.26,351.47
2016,11,18,14,0,130.0,262.0,6.3,20.0,336.0,395.9,316.5
2016,11,18,14,15,101.0,243.0,6.3,19.5,298.5,336.13,269.78
2016,11,18,14,30,72.0,224.0,6.3,19.0,261.0,290.11,233.27
2016,11,18,14,45,38.5,189.5,6.35,19.0,209.0,224.71,180.2
2016,11,18,15,0,5.0,155.0,6.4,19.0,157.0,154.58,122.57
2016,11,18,15,15,2.5,141.0,6.3,18.5,142.0,139.0,110.27
2016,11,18,15,30,0.0,127.0,6.2,18.0,127.0,123.73,98.03
2016,11,18,15,45,341.5,95.5,6.15,17.5,195.0,308.92,255.38
2016,11,18,16,0,683.0,64.0,6.1,17.0,263.0,431.42,354.0
2016,11,18,16,15,625.0,57.5,5.85,16.5,214.0,361.67,293.0
2016,11,18,16,30,567.0,51.0,5.6,16.0,165.0,296.81,234.97
2016,11,18,16,45,487.0,41.0,5.45,15.5,118.5,225.98,171.5
2016,11,18,17,0,407.0,31.0,5.3,15.0,72.0,163.76,113.0
2016,11,18,17,15,203.5,15.5,5.2,14.5,36.0,70.3,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,241.0,12.0,3.5,3.5,31.5,60.4,0.0
2016,11,19,7,30,482.0,24.0,3.6,4.0,63.0,161.84,100.23
2016,11,19,7,45,586.5,31.0,3.75,4.5,113.0,232.42,177.18
2016,11,19,8,0,691.0,38.0,3.9,5.0,163.0,313.0,252.21
2016,11,19,8,15,748.5,43.0,4.1,6.0,215.5,381.67,316.21
2016,11,19,8,30,806.0,48.0,4.3,7.0,268.0,455.03,382.0
2016,11,19,8,45,842.0,51.0,4.5,8.0,318.5,515.42,435.04
2016,11,19,9,0,878.0,54.0,4.7,9.0,369.0,580.22,489.53
2016,11,19,9,15,902.0,56.5,4.7,9.5,415.0,638.03,536.78
2016,11,19,9,30,926.0,59.0,4.7,10.0,461.0,695.47,581.55
2016,11,19,9,45,942.0,61.0,4.7,10.5,501.5,745.87,617.98
2016,11,19,10,0,958.0,63.0,4.7,11.0,542.0,794.54,652.4
2016,11,19,10,15,969.5,64.5,4.6,11.5,575.5,837.05,680.97
2016,11,19,10,30,981.0,66.0,4.5,12.0,609.0,876.95,707.1
2016,11,19,10,45,988.0,67.0,4.45,12.5,635.0,909.62,727.9
2016,11,19,11,0,995.0,68.0,4.4,13.0,661.0,938.98,746.15
2016,11,19,11,15,1000.0,68.5,4.3,13.0,679.0,962.51,761.1
2016,11,19,11,30,1005.0,69.0,4.2,13.0,697.0,982.34,773.57
2016,11,19,11,45,1005.5,70.5,4.15,13.5,706.5,995.5,780.49
2016,11,19,12,0,1006.0,72.0,4.1,14.0,716.0,1004.68,784.76
2016,11,19,12,15,1006.0,72.0,4.05,14.0,716.5,1007.55,786.25
2016,11,19,12,30,1006.0,72.0,4.0,14.0,717.0,1006.38,785.13
2016,11,19,12,45,1003.0,71.5,3.95,14.5,708.5,997.85,777.6
2016,11,19,13,0,1000.0,71.0,3.9,15.0,700.0,985.37,767.56
2016,11,19,13,15,995.0,70.5,3.8,15.0,683.0,967.23,754.86
2016,11,19,13,30,990.0,70.0,3.7,15.0,666.0,945.37,739.71
2016,11,19,13,45,982.0,69.0,3.65,15.0,641.0,916.78,720.21
2016,11,19,14,0,974.0,68.0,3.6,15.0,616.0,884.88,698.41
2016,11,19,14,15,962.5,66.5,3.5,15.0,583.5,846.51,671.59
2016,11,19,14,30,951.0,65.0,3.4,15.0,551.0,805.45,642.73
2016,11,19,14,45,929.5,65.0,3.35,15.0,511.0,756.56,608.1
2016,11,19,15,0,908.0,65.0,3.3,15.0,471.0,706.26,571.99
2016,11,19,15,15,884.0,62.5,3.15,14.5,426.0,650.29,530.51
2016,11,19,15,30,860.0,60.0,3.0,14.0,381.0,593.85,486.23
2016,11,19,15,45,825.5,56.5,2.9,14.0,331.5,533.75,436.8
2016,11,19,16,0,791.0,53.0,2.8,14.0,282.0,470.97,383.69
2016,11,19,16,15,736.0,48.0,2.4,13.0,230.0,398.88,322.04
2016,11,19,16,30,681.0,43.0,2.0,12.0,178.0,331.02,261.75
2016,11,19,16,45,586.0,36.0,1.6,11.0,128.0,252.06,191.57
2016,11,19,17,0,491.0,29.0,1.2,10.0,78.0,182.71,126.32
2016,11,19,17,15,245.5,14.5,1.2,9.0,39.0,77.73,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.0,12.0,1.1,3.0,29.5,56.63,0.0
2016,11,20,7,30,448.0,24.0,1.2,4.0,59.0,151.58,90.19
2016,11,20,7,45,555.5,31.5,1.35,5.0,107.5,222.1,167.46
2016,11,20,8,0,663.0,39.0,1.5,6.0,156.0,302.45,240.42
2016,11,20,8,15,722.5,43.5,1.6,6.5,207.5,369.82,302.23
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,442.07,365.98
2016,11,20,8,45,815.5,52.5,1.8,8.0,308.5,504.98,419.26
2016,11,20,9,0,849.0,57.0,1.9,9.0,358.0,565.51,468.52
2016,11,20,9,15,874.0,59.5,2.1,9.5,403.5,622.55,514.55
2016,11,20,9,30,899.0,62.0,2.3,10.0,449.0,679.39,558.8
2016,11,20,9,45,915.5,64.0,2.55,11.0,489.0,729.03,593.86
2016,11,20,10,0,932.0,66.0,2.8,12.0,529.0,777.06,627.14
2016,11,20,10,15,943.5,67.5,2.75,12.5,562.5,818.69,654.48
2016,11,20,10,30,955.0,69.0,2.7,13.0,596.0,857.8,679.58
2016,11,20,10,45,962.5,70.5,2.7,13.5,621.5,890.82,700.39
2016,11,20,11,0,970.0,72.0,2.7,14.0,647.0,920.66,718.84
2016,11,20,11,15,974.5,72.5,2.7,14.5,664.5,943.31,732.2
2016,11,20,11,30,979.0,73.0,2.7,15.0,682.0,962.35,743.14
2016,11,20,11,45,982.5,73.0,2.7,15.5,691.0,976.16,750.57
2016,11,20,12,0,986.0,73.0,2.7,16.0,700.0,986.13,755.54
2016,11,20,12,15,985.5,73.0,2.7,16.0,700.5,988.55,756.96
2016,11,20,12,30,985.0,73.0,2.7,16.0,701.0,987.02,755.94
2016,11,20,12,45,981.5,73.0,2.75,16.5,693.0,978.84,749.65
2016,11,20,13,0,978.0,73.0,2.8,17.0,685.0,966.79,740.94
2016,11,20,13,15,972.5,72.0,2.8,17.0,668.5,947.99,728.71
2016,11,20,13,30,967.0,71.0,2.8,17.0,652.0,925.57,714.13
2016,11,20,13,45,958.5,70.5,2.85,17.0,627.0,897.75,696.24
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,866.73,676.07
2016,11,20,14,15,938.0,68.5,2.9,17.0,570.0,828.75,650.48
2016,11,20,14,30,926.0,67.0,2.9,17.0,538.0,788.21,622.86
2016,11,20,14,45,907.5,66.0,2.9,17.5,499.0,741.26,589.15
2016,11,20,15,0,889.0,65.0,2.9,18.0,460.0,692.77,553.96
2016,11,20,15,15,865.0,62.0,2.75,17.5,416.0,637.08,513.11
2016,11,20,15,30,841.0,59.0,2.6,17.0,372.0,584.94,472.58
2016,11,20,15,45,805.5,56.0,2.5,16.5,323.0,521.97,422.5
2016,11,20,16,0,770.0,53.0,2.4,16.0,274.0,460.36,371.66
2016,11,20,16,15,715.0,48.0,2.15,15.0,223.5,389.43,311.82
2016,11,20,16,30,660.0,43.0,1.9,14.0,173.0,322.77,253.31
2016,11,20,16,45,565.0,35.5,1.65,13.0,124.0,244.51,184.51
2016,11,20,17,0,470.0,28.0,1.4,12.0,75.0,176.02,120.49
2016,11,20,17,15,235.0,14.0,1.45,11.5,37.5,74.81,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.0,26.0,48.88,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,134.03,75.6
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,199.41,149.04
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,277.4,219.67
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,343.18,279.92
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,414.2,342.61
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,475.37,394.47
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,538.39,445.47
2016,11,21,9,15,817.5,63.0,3.25,13.0,383.0,594.2,490.46
2016,11,21,9,30,843.0,66.0,3.7,14.0,427.0,649.96,534.04
2016,11,21,9,45,859.5,68.5,4.15,15.5,465.0,693.33,564.38
2016,11,21,10,0,876.0,71.0,4.6,17.0,503.0,739.88,596.84
2016,11,21,10,15,888.0,73.0,4.7,17.5,535.5,780.62,625.1
2016,11,21,10,30,900.0,75.0,4.8,18.0,568.0,819.07,651.42
2016,11,21,10,45,907.0,76.5,4.9,18.5,592.5,850.23,672.23
2016,11,21,11,0,914.0,78.0,5.0,19.0,617.0,878.4,690.83
2016,11,21,11,15,919.0,79.0,5.0,19.5,634.0,901.07,704.82
2016,11,21,11,30,924.0,80.0,5.0,20.0,651.0,920.36,716.44
2016,11,21,11,45,927.5,79.5,5.0,20.5,660.0,933.02,723.41
2016,11,21,12,0,931.0,79.0,5.0,21.0,669.0,942.06,727.99
2016,11,21,12,15,930.0,79.0,5.0,21.0,669.0,943.93,729.12
2016,11,21,12,30,929.0,79.0,5.0,21.0,669.0,942.08,727.85
2016,11,21,12,45,924.0,79.0,5.0,21.5,660.5,932.91,720.18
2016,11,21,13,0,919.0,79.0,5.0,22.0,652.0,920.13,710.2
2016,11,21,13,15,912.5,78.5,5.0,22.0,635.5,901.92,697.94
2016,11,21,13,30,906.0,78.0,5.0,22.0,619.0,880.35,683.42
2016,11,21,13,45,894.5,77.5,5.0,22.0,594.5,851.37,663.65
2016,11,21,14,0,883.0,77.0,5.0,22.0,570.0,819.58,641.86
2016,11,21,14,15,869.5,75.5,4.95,22.0,538.5,782.41,615.82
2016,11,21,14,30,856.0,74.0,4.9,22.0,507.0,743.01,588.01
2016,11,21,14,45,831.5,73.5,4.85,22.0,468.5,700.14,557.39
2016,11,21,15,0,807.0,73.0,4.8,22.0,430.0,650.68,521.48
2016,11,21,15,15,780.5,70.0,4.6,21.5,387.5,596.4,480.06
2016,11,21,15,30,754.0,67.0,4.4,21.0,345.0,542.08,437.38
2016,11,21,15,45,712.5,63.0,4.2,21.0,298.5,478.66,385.65
2016,11,21,16,0,671.0,59.0,4.0,21.0,252.0,417.37,334.33
2016,11,21,16,15,612.5,53.5,3.6,20.0,204.0,351.6,278.95
2016,11,21,16,30,554.0,48.0,3.2,19.0,156.0,288.67,224.24
2016,11,21,16,45,454.5,39.5,2.8,18.5,110.5,213.76,159.21
2016,11,21,17,0,355.0,31.0,2.4,18.0,65.0,149.53,100.61
2016,11,21,17,15,177.5,15.5,2.45,17.5,32.5,64.31,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,17.0,4.5,4.29,0.0
2016,11,22,7,30,0.0,9.0,4.0,17.0,9.0,8.33,0.0
2016,11,22,7,45,0.0,18.5,4.0,17.0,18.5,17.15,8.32
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,25.98,16.08
2016,11,22,8,15,0.0,38.5,4.05,17.5,38.5,35.75,24.51
2016,11,22,8,30,0.0,49.0,4.1,18.0,49.0,45.54,32.83
2016,11,22,8,45,0.0,59.5,4.15,18.5,59.5,55.33,41.02
2016,11,22,9,0,0.0,70.0,4.2,19.0,70.0,65.25,49.19
2016,11,22,9,15,0.0,80.0,4.5,19.0,80.0,74.87,57.09
2016,11,22,9,30,0.0,90.0,4.8,19.0,90.0,84.52,64.95
2016,11,22,9,45,0.0,109.0,5.1,19.5,109.0,103.26,80.1
2016,11,22,10,0,0.0,128.0,5.4,20.0,128.0,122.17,95.2
2016,11,22,10,15,0.0,137.0,5.5,20.5,137.0,130.95,101.93
2016,11,22,10,30,0.0,146.0,5.6,21.0,146.0,139.79,108.66
2016,11,22,10,45,0.0,140.5,5.7,21.5,140.5,133.91,103.52
2016,11,22,11,0,0.0,135.0,5.8,22.0,135.0,128.18,98.58
2016,11,22,11,15,0.0,139.0,5.7,22.0,139.0,132.07,101.57
2016,11,22,11,30,0.0,143.0,5.6,22.0,143.0,135.99,104.6
2016,11,22,11,45,1.0,158.5,5.6,22.0,159.5,152.44,117.71
2016,11,22,12,0,2.0,174.0,5.6,22.0,176.0,169.08,130.94
2016,11,22,12,15,2.0,174.5,5.45,22.0,176.0,169.56,131.26
2016,11,22,12,30,2.0,175.0,5.3,22.0,176.0,170.08,131.65
2016,11,22,12,45,1.0,93.5,5.2,22.5,94.0,88.08,65.88
2016,11,22,13,0,0.0,12.0,5.1,23.0,12.0,11.15,3.45
2016,11,22,13,15,0.0,57.5,4.95,23.0,57.5,53.53,37.96
2016,11,22,13,30,0.0,103.0,4.8,23.0,103.0,96.46,72.67
2016,11,22,13,45,0.0,108.5,4.65,23.0,108.5,101.9,77.12
2016,11,22,14,0,0.0,114.0,4.5,23.0,114.0,107.43,81.69
2016,11,22,14,15,0.0,96.5,4.35,23.0,96.5,90.28,67.99
2016,11,22,14,30,0.0,79.0,4.2,23.0,79.0,73.56,54.58
2016,11,22,14,45,0.0,51.5,4.05,23.0,51.5,47.88,33.75
2016,11,22,15,0,0.0,24.0,3.9,23.0,24.0,22.28,12.77
2016,11,22,15,15,0.0,21.5,3.65,22.5,21.5,19.95,10.92
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,17.62,9.05
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,15.29,7.13
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,12.97,5.19
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,10.19,2.86
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,7.4,0.5
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,5.09,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.77,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.39,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,44.19,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,121.16,58.97
2016,11,23,7,45,458.5,31.5,3.55,9.5,92.0,191.67,141.5
2016,11,23,8,0,580.0,40.0,3.7,10.0,138.0,269.37,211.96
2016,11,23,8,15,645.5,46.0,3.85,10.5,187.5,336.18,273.27
2016,11,23,8,30,711.0,52.0,4.0,11.0,237.0,408.65,337.71
2016,11,23,8,45,754.5,55.5,4.2,12.0,286.0,471.93,392.35
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,537.61,446.99
2016,11,23,9,15,825.5,62.0,4.4,13.5,379.5,594.81,493.3
2016,11,23,9,30,853.0,65.0,4.4,14.0,424.0,652.11,538.17
2016,11,23,9,45,872.5,67.0,4.45,15.0,464.0,697.33,570.1
2016,11,23,10,0,892.0,69.0,4.5,16.0,504.0,745.91,603.43
2016,11,23,10,15,905.5,71.0,4.4,16.5,537.0,788.33,631.8
2016,11,23,10,30,919.0,73.0,4.3,17.0,570.0,828.51,658.0
2016,11,23,10,45,928.0,74.0,4.2,17.5,596.0,861.26,678.69
2016,11,23,11,0,937.0,75.0,4.1,18.0,622.0,891.05,697.1
2016,11,23,11,15,942.5,76.0,4.0,18.0,639.5,914.66,712.31
2016,11,23,11,30,948.0,77.0,3.9,18.0,657.0,934.83,725.15
2016,11,23,11,45,953.0,76.0,3.85,18.5,667.0,948.59,732.46
2016,11,23,12,0,958.0,75.0,3.8,19.0,677.0,958.66,737.34
2016,11,23,12,15,958.5,75.0,3.7,19.0,678.0,962.12,738.88
2016,11,23,12,30,959.0,75.0,3.6,19.0,679.0,961.74,737.97
2016,11,23,12,45,956.5,74.5,3.55,19.5,671.5,954.24,731.26
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,942.97,722.2
2016,11,23,13,15,949.0,73.5,3.4,20.0,648.0,925.81,710.3
2016,11,23,13,30,944.0,73.0,3.3,20.0,632.0,905.12,696.12
2016,11,23,13,45,935.5,72.0,3.2,20.0,608.0,877.48,677.2
2016,11,23,14,0,927.0,71.0,3.1,20.0,584.0,846.74,656.18
2016,11,23,14,15,915.0,69.5,3.0,20.0,553.0,809.73,630.7
2016,11,23,14,30,903.0,68.0,2.9,20.0,522.0,770.24,603.35
2016,11,23,14,45,885.5,66.0,2.8,20.0,484.0,723.95,570.85
2016,11,23,15,0,868.0,64.0,2.7,20.0,446.0,676.09,536.87
2016,11,23,15,15,843.5,61.5,2.5,19.5,402.5,621.89,496.97
2016,11,23,15,30,819.0,59.0,2.3,19.0,359.0,571.34,457.68
2016,11,23,15,45,783.5,55.5,2.1,19.0,311.5,509.09,407.45
2016,11,23,16,0,748.0,52.0,1.9,19.0,264.0,448.26,356.86
2016,11,23,16,15,692.0,47.0,1.65,18.0,214.0,378.28,298.62
2016,11,23,16,30,636.0,42.0,1.4,17.0,164.0,312.68,241.85
2016,11,23,16,45,539.5,34.5,1.2,16.5,116.5,235.4,174.69
2016,11,23,17,0,443.0,27.0,1.0,16.0,69.0,168.06,112.02
2016,11,23,17,15,221.5,13.5,1.0,15.5,34.5,71.31,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.5,1.1,8.5,21.5,40.61,0.0
2016,11,24,7,30,303.0,23.0,1.2,9.0,43.0,111.41,48.7
2016,11,24,7,45,409.5,33.5,1.35,10.0,86.0,177.96,130.14
2016,11,24,8,0,516.0,44.0,1.5,11.0,129.0,251.98,196.25
2016,11,24,8,15,583.5,51.0,1.5,11.5,177.0,316.95,254.34
2016,11,24,8,30,651.0,58.0,1.5,12.0,225.0,388.07,315.73
2016,11,24,8,45,686.0,64.5,1.55,13.0,271.0,447.27,365.15
2016,11,24,9,0,721.0,71.0,1.6,14.0,317.0,508.34,413.97
2016,11,24,9,15,750.5,74.5,1.85,15.0,360.5,561.55,455.95
2016,11,24,9,30,780.0,78.0,2.1,16.0,404.0,617.69,498.78
2016,11,24,9,45,796.0,82.5,2.4,17.0,442.0,665.62,534.06
2016,11,24,10,0,812.0,87.0,2.7,18.0,480.0,712.25,566.45
2016,11,24,10,15,826.5,89.5,2.7,18.5,512.0,753.84,594.14
2016,11,24,10,30,841.0,92.0,2.7,19.0,544.0,793.46,620.02
2016,11,24,10,45,847.0,95.0,2.75,19.5,568.5,824.45,639.79
2016,11,24,11,0,853.0,98.0,2.8,20.0,593.0,852.58,657.51
2016,11,24,11,15,859.5,99.0,2.8,20.0,610.5,875.79,672.68
2016,11,24,11,30,866.0,100.0,2.8,20.0,628.0,895.86,685.77
2016,11,24,11,45,620.5,183.0,2.8,20.5,564.5,785.55,606.62
2016,11,24,12,0,375.0,266.0,2.8,21.0,501.0,645.02,499.35
2016,11,24,12,15,352.5,272.0,2.8,21.0,493.0,632.93,490.81
2016,11,24,12,30,330.0,278.0,2.8,21.0,485.0,619.36,480.38
2016,11,24,12,45,602.5,187.5,2.85,21.5,560.0,777.47,600.58
2016,11,24,13,0,875.0,97.0,2.9,22.0,635.0,906.71,689.27
2016,11,24,13,15,869.0,96.0,2.9,22.0,619.5,889.0,676.5
2016,11,24,13,30,863.0,95.0,2.9,22.0,604.0,868.04,662.87
2016,11,24,13,45,849.5,95.0,2.9,22.5,580.0,838.85,642.33
2016,11,24,14,0,836.0,95.0,2.9,23.0,556.0,807.03,620.03
2016,11,24,14,15,822.0,92.5,2.85,23.0,525.5,769.51,594.55
2016,11,24,14,30,808.0,90.0,2.8,23.0,495.0,729.88,567.43
2016,11,24,14,45,786.0,88.0,2.75,23.0,457.5,683.19,534.93
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,635.48,500.66
2016,11,24,15,15,735.5,82.0,2.45,22.5,378.0,583.42,461.5
2016,11,24,15,30,707.0,78.0,2.2,22.0,336.0,528.88,419.55
2016,11,24,15,45,660.5,74.0,1.95,22.0,289.5,465.05,368.55
2016,11,24,16,0,614.0,70.0,1.7,22.0,243.0,403.93,318.4
2016,11,24,16,15,551.5,62.5,1.5,21.0,196.0,334.85,262.03
2016,11,24,16,30,489.0,55.0,1.3,20.0,149.0,271.12,208.21
2016,11,24,16,45,383.0,44.5,1.15,19.0,104.5,195.21,144.42
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,130.62,87.06
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,56.12,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,62.5,12.5,1.1,14.5,16.5,24.04,0.0
2016,11,25,7,30,125.0,25.0,1.4,15.0,33.0,67.72,24.02
2016,11,25,7,45,229.0,41.0,1.75,15.5,72.0,129.54,93.05
2016,11,25,8,0,333.0,57.0,2.1,16.0,111.0,197.79,152.14
2016,11,25,8,15,405.5,67.5,2.35,16.0,155.5,257.81,205.02
2016,11,25,8,30,478.0,78.0,2.6,16.0,200.0,327.26,264.98
2016,11,25,8,45,239.0,84.0,2.85,16.5,145.0,222.64,182.01
2016,11,25,9,0,0.0,90.0,3.1,17.0,90.0,85.78,66.67
2016,11,25,9,15,0.0,68.0,3.2,17.0,68.0,63.26,47.82
2016,11,25,9,30,0.0,46.0,3.3,17.0,46.0,42.74,30.49
2016,11,25,9,45,0.0,58.0,3.45,17.0,58.0,53.93,39.81
2016,11,25,10,0,0.0,70.0,3.6,17.0,70.0,65.14,49.06
2016,11,25,10,15,0.0,75.5,3.65,17.0,75.5,70.29,53.22
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,75.44,57.37
2016,11,25,10,45,0.0,71.0,3.8,17.0,71.0,66.1,49.53
2016,11,25,11,0,0.0,61.0,3.9,17.0,61.0,56.78,41.73
2016,11,25,11,15,0.0,63.0,3.9,17.0,63.0,58.65,43.23
2016,11,25,11,30,0.0,65.0,3.9,17.0,65.0,60.52,44.73
2016,11,25,11,45,0.0,66.5,3.9,17.0,66.5,61.93,45.86
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,63.33,46.99
2016,11,25,12,15,5.5,140.5,3.85,17.0,144.0,138.4,108.72
2016,11,25,12,30,11.0,213.0,3.8,17.0,220.0,217.92,172.87
2016,11,25,12,45,5.5,181.0,3.75,17.0,184.5,179.61,141.82
2016,11,25,13,0,0.0,149.0,3.7,17.0,149.0,142.09,111.39
2016,11,25,13,15,0.0,135.0,3.65,17.0,135.0,128.1,100.14
2016,11,25,13,30,0.0,121.0,3.6,17.0,121.0,114.22,88.94
2016,11,25,13,45,0.0,125.5,3.55,17.0,125.5,118.82,92.83
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,123.51,96.82
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,123.26,96.97
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,123.1,97.23
2016,11,25,14,45,0.0,100.0,3.35,16.0,100.0,94.12,73.43
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,66.07,50.18
2016,11,25,15,15,0.0,63.5,3.15,16.0,63.5,59.06,44.42
2016,11,25,15,30,0.0,56.0,3.0,16.0,56.0,52.06,38.61
2016,11,25,15,45,0.0,48.0,2.95,16.0,48.0,44.59,32.35
2016,11,25,16,0,0.0,40.0,2.9,16.0,40.0,37.14,26.03
2016,11,25,16,15,0.0,32.0,2.7,15.5,32.0,29.69,19.67
2016,11,25,16,30,0.0,24.0,2.5,15.0,24.0,22.25,13.23
2016,11,25,16,45,0.0,16.5,2.35,14.5,16.5,15.29,7.13
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,8.33,0.87
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,4.16,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.5,12.0,2.05,9.5,14.5,19.82,0.0
2016,11,26,7,30,87.0,24.0,2.2,10.0,29.0,52.81,14.34
2016,11,26,7,45,181.0,43.0,2.4,10.5,67.5,117.16,85.58
2016,11,26,8,0,275.0,62.0,2.6,11.0,106.0,182.22,142.99
2016,11,26,8,15,344.0,76.0,2.55,11.5,149.5,241.49,195.41
2016,11,26,8,30,413.0,90.0,2.5,12.0,193.0,307.76,252.83
2016,11,26,8,45,467.0,99.0,2.45,12.5,238.0,367.0,303.25
2016,11,26,9,0,521.0,108.0,2.4,13.0,283.0,430.58,355.65
2016,11,26,9,15,556.5,115.0,2.35,13.5,324.5,484.38,398.66
2016,11,26,9,30,592.0,122.0,2.3,14.0,366.0,543.7,444.53
2016,11,26,9,45,622.5,125.5,2.25,15.0,404.0,593.83,481.19
2016,11,26,10,0,653.0,129.0,2.2,16.0,442.0,644.13,516.84
2016,11,26,10,15,671.5,133.0,2.15,16.5,473.5,685.66,545.83
2016,11,26,10,30,690.0,137.0,2.1,17.0,505.0,725.95,572.82
2016,11,26,10,45,517.0,190.5,2.05,17.5,473.5,657.93,517.97
2016,11,26,11,0,344.0,244.0,2.0,18.0,442.0,572.59,450.08
2016,11,26,11,15,229.0,263.5,1.95,18.0,397.0,489.32,385.43
2016,11,26,11,30,114.0,283.0,1.9,18.0,352.0,401.13,315.53
2016,11,26,11,45,185.5,285.0,1.85,18.5,399.0,481.46,377.61
2016,11,26,12,0,257.0,287.0,1.8,19.0,446.0,563.07,437.93
2016,11,26,12,15,152.5,277.5,1.75,19.0,372.5,444.67,347.06
2016,11,26,12,30,48.0,268.0,1.7,19.0,299.0,325.63,254.23
2016,11,26,12,45,37.0,254.0,1.65,19.5,277.5,299.46,233.92
2016,11,26,13,0,26.0,240.0,1.6,20.0,256.0,260.34,203.15
2016,11,26,13,15,18.5,222.0,1.55,20.0,233.5,234.46,183.05
2016,11,26,13,30,11.0,204.0,1.5,20.0,211.0,208.95,163.06
2016,11,26,13,45,5.5,175.5,1.5,20.0,179.0,174.55,136.03
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,140.83,109.25
2016,11,26,14,15,1.0,154.0,1.5,20.0,154.5,149.24,116.31
2016,11,26,14,30,2.0,161.0,1.5,20.0,162.0,157.91,123.52
2016,11,26,14,45,1.0,142.5,1.5,20.0,143.0,138.4,108.05
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,119.09,92.68
2016,11,26,15,15,0.0,111.0,1.45,19.5,111.0,106.31,82.67
2016,11,26,15,30,0.0,98.0,1.4,19.0,98.0,93.59,72.56
2016,11,26,15,45,0.0,84.0,1.4,19.0,84.0,79.89,61.34
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,66.23,49.99
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,52.59,38.59
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,39.03,27.05
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,26.92,16.61
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,14.83,5.83
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,7.41,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,83.0,11.5,3.3,12.5,16.0,26.82,0.0
2016,11,27,7,30,166.0,23.0,3.5,13.0,32.0,74.23,14.89
2016,11,27,7,45,277.5,36.5,3.75,13.5,71.5,138.26,98.63
2016,11,27,8,0,389.0,50.0,4.0,14.0,111.0,209.53,161.91
2016,11,27,8,15,462.5,59.0,4.3,14.5,156.0,272.32,218.1
2016,11,27,8,30,536.0,68.0,4.6,15.0,201.0,341.98,279.2
2016,11,27,8,45,268.0,60.5,4.9,15.5,127.0,217.81,179.76
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,49.26,36.23
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,56.26,42.05
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,63.26,47.75
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,100.46,78.38
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,139.12,109.63
2016,11,27,10,15,35.0,188.0,6.2,19.5,207.0,221.74,177.34
2016,11,27,10,30,70.0,232.0,6.3,20.0,270.0,300.56,240.65
2016,11,27,10,45,49.0,229.5,6.45,20.5,256.5,281.06,223.64
2016,11,27,11,0,28.0,227.0,6.6,21.0,243.0,248.31,196.29
2016,11,27,11,15,28.5,233.5,6.65,21.0,250.5,255.7,202.0
2016,11,27,11,30,29.0,240.0,6.7,21.0,258.0,276.37,218.17
2016,11,27,11,45,18.0,219.5,6.75,21.5,231.0,231.32,181.61
2016,11,27,12,0,7.0,199.0,6.8,22.0,204.0,199.79,155.8
2016,11,27,12,15,38.0,239.5,6.8,22.0,263.5,283.83,223.41
2016,11,27,12,30,69.0,280.0,6.8,22.0,323.0,358.74,282.87
2016,11,27,12,45,75.5,279.5,6.8,22.5,326.0,363.85,286.48
2016,11,27,13,0,82.0,279.0,6.8,23.0,329.0,368.77,290.09
2016,11,27,13,15,74.5,269.5,6.75,23.0,314.0,350.56,275.88
2016,11,27,13,30,67.0,260.0,6.7,23.0,299.0,332.47,261.8
2016,11,27,13,45,413.5,184.5,6.65,23.5,411.0,573.23,457.63
2016,11,27,14,0,760.0,109.0,6.6,24.0,523.0,763.6,604.3
2016,11,27,14,15,432.0,165.0,6.5,23.5,398.0,543.17,434.51
2016,11,27,14,30,104.0,221.0,6.4,23.0,273.0,312.52,248.33
2016,11,27,14,45,374.0,165.0,6.3,23.0,330.5,471.9,380.33
2016,11,27,15,0,644.0,109.0,6.2,23.0,388.0,582.81,470.34
2016,11,27,15,15,613.0,103.5,6.0,23.0,348.0,529.53,427.59
2016,11,27,15,30,582.0,98.0,5.8,23.0,308.0,476.98,385.16
2016,11,27,15,45,540.0,90.5,5.6,23.0,265.0,417.33,336.22
2016,11,27,16,0,498.0,83.0,5.4,23.0,222.0,360.19,288.26
2016,11,27,16,15,434.5,73.0,5.05,22.5,177.5,291.76,230.77
2016,11,27,16,30,371.0,63.0,4.7,22.0,133.0,232.1,179.38
2016,11,27,16,45,275.5,49.0,4.4,21.5,92.5,163.19,120.8
2016,11,27,17,0,180.0,35.0,4.1,21.0,52.0,105.06,69.17
2016,11,27,17,15,90.0,17.5,4.0,20.5,26.0,45.81,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,8.58,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,17.06,0.0
2016,11,28,7,45,26.0,37.0,5.1,18.5,41.0,47.85,31.43
2016,11,28,8,0,52.0,56.0,5.1,19.0,64.0,83.52,62.14
2016,11,28,8,15,66.0,77.0,5.2,19.5,91.0,115.06,89.33
2016,11,28,8,30,80.0,98.0,5.3,20.0,118.0,147.86,117.28
2016,11,28,8,45,94.0,117.5,5.45,20.5,145.5,180.11,144.35
2016,11,28,9,0,108.0,137.0,5.6,21.0,173.0,213.66,172.0
2016,11,28,9,15,454.5,105.0,5.85,21.0,286.0,408.82,334.29
2016,11,28,9,30,801.0,73.0,6.1,21.0,399.0,619.49,504.31
2016,11,28,9,45,829.5,74.5,6.35,21.5,440.0,673.28,545.12
2016,11,28,10,0,858.0,76.0,6.6,22.0,481.0,726.6,584.03
2016,11,28,10,15,875.0,78.0,6.7,22.0,515.0,770.96,616.42
2016,11,28,10,30,892.0,80.0,6.8,22.0,549.0,807.24,642.58
2016,11,28,10,45,909.0,79.5,6.95,22.0,577.5,844.14,669.33
2016,11,28,11,0,926.0,79.0,7.1,22.0,606.0,878.58,694.23
2016,11,28,11,15,933.0,80.0,6.95,22.0,624.5,903.5,710.94
2016,11,28,11,30,940.0,81.0,6.8,22.0,643.0,925.1,725.24
2016,11,28,11,45,696.5,161.5,6.65,22.5,582.0,825.82,650.02
2016,11,28,12,0,453.0,242.0,6.5,23.0,521.0,698.67,549.54
2016,11,28,12,15,704.5,160.0,6.45,23.0,595.0,839.5,658.51
2016,11,28,12,30,956.0,78.0,6.4,23.0,669.0,956.59,742.38
2016,11,28,12,45,954.0,77.5,6.35,23.0,661.5,950.02,737.04
2016,11,28,13,0,952.0,77.0,6.3,23.0,654.0,939.7,729.8
2016,11,28,13,15,946.5,76.5,6.25,23.0,638.5,922.64,717.91
2016,11,28,13,30,941.0,76.0,6.2,23.0,623.0,902.09,703.65
2016,11,28,13,45,930.5,75.5,6.2,23.0,599.0,874.0,684.27
