Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,14,0,920.0,75.0,6.2,23.0,575.0,842.92,662.74
2016,11,28,14,15,907.5,73.0,6.05,22.5,544.0,805.67,637.25
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,765.99,609.79
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,719.7,575.95
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,676.88,544.47
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,621.68,501.8
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,566.23,457.51
2016,11,28,15,45,765.0,58.5,4.4,21.0,303.5,503.15,405.26
2016,11,28,16,0,726.0,55.0,4.0,21.0,256.0,441.76,353.32
2016,11,28,16,15,665.0,49.5,3.45,20.0,207.0,370.3,293.19
2016,11,28,16,30,604.0,44.0,2.9,19.0,158.0,303.67,235.19
2016,11,28,16,45,497.5,36.0,2.4,18.0,111.0,226.9,168.64
2016,11,28,17,0,391.0,28.0,1.9,17.0,64.0,159.03,105.29
2016,11,28,17,15,195.5,14.0,1.8,16.0,32.0,67.46,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,104.5,10.0,2.5,10.0,15.5,29.18,0.0
2016,11,29,7,30,209.0,20.0,2.9,11.0,31.0,80.22,0.0
2016,11,29,7,45,345.0,31.0,3.3,12.0,73.0,152.36,107.16
2016,11,29,8,0,481.0,42.0,3.7,13.0,115.0,232.53,178.96
2016,11,29,8,15,557.5,49.5,3.6,13.5,162.5,299.1,238.93
2016,11,29,8,30,634.0,57.0,3.5,14.0,210.0,372.85,303.46
2016,11,29,8,45,683.5,61.5,3.45,14.5,258.0,435.86,357.72
2016,11,29,9,0,733.0,66.0,3.4,15.0,306.0,499.82,410.87
2016,11,29,9,15,535.5,110.5,3.35,16.0,298.5,463.41,380.28
2016,11,29,9,30,338.0,155.0,3.3,17.0,291.0,399.64,326.62
2016,11,29,9,45,589.0,117.0,3.25,18.0,382.0,557.97,452.84
2016,11,29,10,0,840.0,79.0,3.2,19.0,473.0,715.52,570.43
2016,11,29,10,15,855.0,81.0,3.25,19.5,506.0,757.79,598.22
2016,11,29,10,30,870.0,83.0,3.3,20.0,539.0,798.08,624.99
2016,11,29,10,45,880.5,84.5,3.4,21.0,565.0,831.85,645.86
2016,11,29,11,0,891.0,86.0,3.5,22.0,591.0,856.11,659.84
2016,11,29,11,15,898.0,87.0,3.2,22.0,609.0,880.41,674.06
2016,11,29,11,30,905.0,88.0,2.9,22.0,627.0,901.53,685.76
2016,11,29,11,45,912.5,87.0,2.65,22.5,638.0,917.4,692.64
2016,11,29,12,0,920.0,86.0,2.4,23.0,649.0,929.83,697.03
2016,11,29,12,15,920.5,86.0,2.35,23.0,651.0,933.64,698.83
2016,11,29,12,30,921.0,86.0,2.3,23.0,653.0,933.8,698.43
2016,11,29,12,45,920.5,85.0,2.25,23.5,646.5,928.21,693.05
2016,11,29,13,0,920.0,84.0,2.2,24.0,640.0,919.0,685.47
2016,11,29,13,15,914.5,83.0,2.25,24.0,624.5,901.85,675.07
2016,11,29,13,30,909.0,82.0,2.3,24.0,609.0,881.32,662.52
2016,11,29,13,45,900.5,80.5,2.4,24.0,586.0,854.45,646.08
2016,11,29,14,0,892.0,79.0,2.5,24.0,563.0,824.6,627.5
2016,11,29,14,15,879.0,77.5,2.55,24.0,532.5,788.45,604.0
2016,11,29,14,30,866.0,76.0,2.6,24.0,502.0,755.69,582.69
2016,11,29,14,45,850.0,73.0,2.7,24.0,465.5,710.8,552.65
2016,11,29,15,0,834.0,70.0,2.8,24.0,429.0,664.31,520.93
2016,11,29,15,15,808.0,67.0,2.55,23.5,386.5,610.07,480.71
2016,11,29,15,30,782.0,64.0,2.3,23.0,344.0,555.63,438.99
2016,11,29,15,45,743.5,60.0,2.05,22.5,297.5,493.3,390.0
2016,11,29,16,0,705.0,56.0,1.8,22.0,251.0,432.66,340.75
2016,11,29,16,15,644.0,50.5,1.7,20.5,202.5,362.28,283.85
2016,11,29,16,30,583.0,45.0,1.6,19.0,154.0,299.4,230.58
2016,11,29,16,45,477.0,36.5,1.5,18.0,108.0,220.83,163.63
2016,11,29,17,0,371.0,28.0,1.4,17.0,62.0,153.64,101.49
2016,11,29,17,15,185.5,14.0,1.45,16.5,31.0,65.32,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,15.25,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,36.3,0.0
2016,11,30,7,45,290.0,33.5,4.1,7.5,76.5,137.7,97.85
2016,11,30,8,0,580.0,35.0,4.2,8.0,121.0,256.18,199.96
2016,11,30,8,15,652.5,41.0,4.4,8.5,170.5,324.68,263.87
2016,11,30,8,30,725.0,47.0,4.6,9.0,220.0,399.64,331.89
2016,11,30,8,45,775.0,50.0,4.85,10.0,270.0,465.59,390.24
2016,11,30,9,0,825.0,53.0,5.1,11.0,320.0,534.57,449.05
2016,11,30,9,15,855.0,55.5,5.0,11.5,366.5,589.33,494.57
2016,11,30,9,30,885.0,58.0,4.9,12.0,413.0,648.13,541.52
2016,11,30,9,45,909.5,59.5,4.8,12.5,454.5,701.87,581.46
2016,11,30,10,0,934.0,61.0,4.7,13.0,496.0,754.72,619.0
2016,11,30,10,15,948.0,62.5,4.5,13.5,530.5,798.36,648.12
2016,11,30,10,30,962.0,64.0,4.3,14.0,565.0,839.71,674.81
2016,11,30,10,45,973.5,64.0,4.1,14.5,592.5,874.62,696.55
2016,11,30,11,0,985.0,64.0,3.9,15.0,620.0,906.59,716.02
2016,11,30,11,15,991.0,65.0,3.75,15.5,639.0,931.92,730.77
2016,11,30,11,30,997.0,66.0,3.6,16.0,658.0,953.69,742.9
2016,11,30,11,45,1001.0,66.0,3.5,16.5,668.5,968.79,750.66
2016,11,30,12,0,1005.0,66.0,3.4,17.0,679.0,980.05,755.85
2016,11,30,12,15,1005.0,66.0,3.35,17.0,680.5,983.81,757.81
2016,11,30,12,30,1005.0,66.0,3.3,17.0,682.0,983.6,757.25
2016,11,30,12,45,1003.5,65.5,3.25,17.0,675.0,977.45,752.81
2016,11,30,13,0,1002.0,65.0,3.2,17.0,668.0,967.37,745.88
2016,11,30,13,15,997.0,64.5,3.15,17.0,652.5,950.37,734.34
2016,11,30,13,30,992.0,64.0,3.1,17.0,637.0,929.66,720.4
2016,11,30,13,45,984.5,63.0,3.1,17.5,613.5,902.67,701.21
2016,11,30,14,0,977.0,62.0,3.1,18.0,590.0,872.37,679.79
2016,11,30,14,15,965.5,61.0,3.1,17.5,559.0,835.79,656.4
2016,11,30,14,30,954.0,60.0,3.1,17.0,528.0,796.53,630.81
2016,11,30,14,45,934.5,59.5,3.1,17.0,490.0,749.69,598.13
2016,11,30,15,0,915.0,59.0,3.1,17.0,452.0,701.26,563.83
2016,11,30,15,15,891.0,56.5,2.9,16.5,408.0,646.21,523.15
2016,11,30,15,30,867.0,54.0,2.7,16.0,364.0,590.63,479.61
2016,11,30,15,45,832.0,51.0,2.5,16.0,316.0,528.2,428.47
2016,11,30,16,0,797.0,48.0,2.3,16.0,268.0,470.19,379.12
2016,11,30,16,15,741.5,43.5,2.0,14.5,217.5,399.06,319.48
2016,11,30,16,30,686.0,39.0,1.7,13.0,167.0,332.11,260.86
2016,11,30,16,45,588.0,32.0,1.4,12.0,118.5,252.32,190.34
2016,11,30,17,0,490.0,25.0,1.1,11.0,70.0,182.55,122.46
2016,11,30,17,15,245.0,12.5,1.1,10.5,35.0,76.96,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.5,8.5,1.3,4.0,14.5,31.7,0.0
2016,12,1,7,30,255.0,17.0,1.5,5.0,29.0,86.65,0.0
2016,12,1,7,45,381.5,28.0,1.7,6.0,71.0,158.74,111.37
2016,12,1,8,0,508.0,39.0,1.9,7.0,113.0,236.89,184.45
2016,12,1,8,15,582.5,46.0,1.95,7.5,161.0,303.07,245.23
2016,12,1,8,30,657.0,53.0,2.0,8.0,209.0,373.68,308.25
2016,12,1,8,45,700.0,58.5,2.1,9.0,256.0,435.68,361.97
2016,12,1,9,0,743.0,64.0,2.2,10.0,303.0,500.21,415.58
2016,12,1,9,15,774.0,68.0,2.45,11.0,347.5,557.94,462.37
2016,12,1,9,30,805.0,72.0,2.7,12.0,392.0,616.24,508.07
2016,12,1,9,45,825.5,75.0,2.95,13.0,431.0,666.4,545.99
2016,12,1,10,0,846.0,78.0,3.2,14.0,470.0,715.55,580.69
2016,12,1,10,15,861.0,80.0,3.35,14.5,503.0,758.04,610.48
2016,12,1,10,30,876.0,82.0,3.5,15.0,536.0,798.55,638.5
2016,12,1,10,45,886.0,83.5,3.65,15.5,562.0,832.15,661.23
2016,12,1,11,0,896.0,85.0,3.8,16.0,588.0,856.24,677.01
2016,12,1,11,15,902.0,86.0,3.75,16.5,606.0,879.9,691.48
2016,12,1,11,30,908.0,87.0,3.7,17.0,624.0,900.34,703.61
2016,12,1,11,45,914.0,86.5,3.65,17.5,634.5,915.65,712.15
2016,12,1,12,0,920.0,86.0,3.6,18.0,645.0,927.51,718.36
2016,12,1,12,15,920.5,86.0,3.6,18.0,647.0,931.49,720.89
2016,12,1,12,30,921.0,86.0,3.6,18.0,649.0,931.84,721.1
2016,12,1,12,45,918.5,85.5,3.6,18.5,642.0,925.27,715.32
2016,12,1,13,0,916.0,85.0,3.6,19.0,635.0,915.11,707.26
2016,12,1,13,15,910.5,84.5,3.6,19.0,620.0,898.83,696.42
2016,12,1,13,30,905.0,84.0,3.6,19.0,605.0,879.18,683.35
2016,12,1,13,45,895.5,83.0,3.6,19.0,582.0,852.37,665.28
2016,12,1,14,0,886.0,82.0,3.6,19.0,559.0,822.66,645.16
2016,12,1,14,15,873.5,80.0,3.6,19.0,529.0,792.78,624.86
2016,12,1,14,30,861.0,78.0,3.6,19.0,499.0,754.11,598.01
2016,12,1,14,45,843.0,75.5,3.6,19.0,462.5,708.75,565.98
2016,12,1,15,0,825.0,73.0,3.6,19.0,426.0,661.93,532.42
2016,12,1,15,15,799.0,70.0,3.3,18.5,384.0,608.2,491.25
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,554.28,448.72
2016,12,1,15,45,734.5,62.5,2.75,17.5,296.0,491.87,398.47
2016,12,1,16,0,696.0,58.0,2.5,17.0,250.0,431.17,347.96
2016,12,1,16,15,635.5,52.0,2.2,16.0,201.5,360.94,288.76
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,298.36,233.85
2016,12,1,16,45,471.5,37.5,1.6,14.0,107.5,221.01,166.51
2016,12,1,17,0,368.0,29.0,1.3,13.0,62.0,154.66,103.76
2016,12,1,17,15,184.0,14.5,1.3,12.5,31.0,65.98,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,7.5,2.4,9.0,7.5,7.15,0.0
2016,12,2,7,30,0.0,15.0,2.6,9.0,15.0,14.05,0.0
2016,12,2,7,45,37.0,34.0,2.85,9.5,39.5,52.54,34.8
2016,12,2,8,0,74.0,53.0,3.1,10.0,64.0,88.16,67.44
2016,12,2,8,15,98.0,73.5,3.15,10.0,93.5,124.2,99.7
2016,12,2,8,30,122.0,94.0,3.2,10.0,123.0,162.51,133.75
2016,12,2,8,45,144.0,112.0,3.25,10.5,153.0,198.95,165.54
2016,12,2,9,0,166.0,130.0,3.3,11.0,183.0,237.41,198.4
2016,12,2,9,15,83.0,89.5,3.3,11.5,116.0,146.09,120.92
2016,12,2,9,30,0.0,49.0,3.3,12.0,49.0,45.53,33.55
2016,12,2,9,45,53.0,126.0,3.35,12.5,150.5,163.84,134.89
2016,12,2,10,0,106.0,203.0,3.4,13.0,252.0,291.64,240.39
2016,12,2,10,15,61.5,197.0,3.45,13.5,226.0,252.82,206.56
2016,12,2,10,30,17.0,191.0,3.5,14.0,200.0,201.39,162.67
2016,12,2,10,45,9.5,181.0,3.6,14.5,186.5,184.3,148.03
2016,12,2,11,0,2.0,171.0,3.7,15.0,173.0,167.25,133.38
2016,12,2,11,15,1.0,157.5,3.75,15.0,158.5,152.14,120.87
2016,12,2,11,30,0.0,144.0,3.8,15.0,144.0,137.34,108.61
2016,12,2,11,45,5.0,175.0,3.85,15.5,178.0,173.38,137.93
2016,12,2,12,0,10.0,206.0,3.9,16.0,212.0,210.19,167.47
2016,12,2,12,15,5.0,109.0,3.9,16.0,112.0,106.78,83.19
2016,12,2,12,30,0.0,12.0,3.9,16.0,12.0,11.15,3.69
2016,12,2,12,45,0.0,39.5,3.9,16.0,39.5,36.74,25.13
2016,12,2,13,0,0.0,67.0,3.9,16.0,67.0,62.39,46.5
2016,12,2,13,15,0.0,56.0,3.9,16.0,56.0,52.12,37.98
2016,12,2,13,30,0.0,45.0,3.9,16.0,45.0,41.86,29.46
2016,12,2,13,45,1.0,107.0,3.9,16.0,107.5,101.36,79.03
2016,12,2,14,0,2.0,169.0,3.9,16.0,170.0,165.56,131.86
2016,12,2,14,15,1.0,151.5,3.9,15.5,152.0,146.92,116.93
2016,12,2,14,30,0.0,134.0,3.9,15.0,134.0,128.48,102.15
2016,12,2,14,45,0.0,122.0,3.95,15.0,122.0,116.61,92.54
2016,12,2,15,0,0.0,110.0,4.0,15.0,110.0,104.8,82.91
2016,12,2,15,15,0.0,98.5,3.95,15.0,98.5,93.56,73.68
2016,12,2,15,30,0.0,87.0,3.9,15.0,87.0,82.37,64.42
2016,12,2,15,45,0.0,75.0,3.85,15.0,75.0,70.71,54.65
2016,12,2,16,0,0.0,63.0,3.8,15.0,63.0,59.09,44.79
2016,12,2,16,15,0.0,50.5,3.75,14.5,50.5,46.98,34.45
2016,12,2,16,30,0.0,38.0,3.7,14.0,38.0,35.3,24.32
2016,12,2,16,45,0.0,26.5,3.7,13.5,26.5,24.59,14.92
2016,12,2,17,0,0.0,15.0,3.7,13.0,15.0,13.9,5.15
2016,12,2,17,15,0.0,7.5,3.7,12.5,7.5,6.94,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.5,4.1,8.0,1.5,1.39,0.0
2016,12,3,8,0,0.0,3.0,4.1,8.0,3.0,2.77,0.0
2016,12,3,8,15,0.0,4.5,4.0,8.0,4.5,4.16,0.0
2016,12,3,8,30,0.0,6.0,3.9,8.0,6.0,5.55,0.0
2016,12,3,8,45,0.0,7.5,3.8,8.0,7.5,6.94,0.45
2016,12,3,9,0,0.0,9.0,3.7,8.0,9.0,8.34,1.68
2016,12,3,9,15,0.0,46.5,3.75,8.0,46.5,43.2,32.22
2016,12,3,9,30,0.0,84.0,3.8,8.0,84.0,78.85,63.07
2016,12,3,9,45,0.0,69.0,3.85,8.5,69.0,64.2,50.14
2016,12,3,10,0,0.0,54.0,3.9,9.0,54.0,50.21,37.88
2016,12,3,10,15,0.0,81.5,4.05,9.0,81.5,75.89,59.84
2016,12,3,10,30,0.0,109.0,4.2,9.0,109.0,102.8,82.63
2016,12,3,10,45,6.5,153.5,4.35,9.0,157.0,153.08,125.19
2016,12,3,11,0,13.0,198.0,4.5,9.0,205.0,205.05,168.6
2016,12,3,11,15,6.5,155.0,4.6,9.0,158.5,154.3,125.78
2016,12,3,11,30,0.0,112.0,4.7,9.0,112.0,105.35,84.27
2016,12,3,11,45,0.0,114.0,4.85,9.0,114.0,107.28,85.88
2016,12,3,12,0,0.0,116.0,5.0,9.0,116.0,109.23,87.48
2016,12,3,12,15,0.0,102.0,4.9,9.0,102.0,95.47,75.83
2016,12,3,12,30,0.0,88.0,4.8,9.0,88.0,82.02,64.44
2016,12,3,12,45,0.0,77.5,4.75,9.5,77.5,72.2,56.02
2016,12,3,13,0,0.0,67.0,4.7,10.0,67.0,62.39,47.62
2016,12,3,13,15,0.0,110.5,4.45,10.0,110.5,103.87,82.76
2016,12,3,13,30,0.0,154.0,4.2,10.0,154.0,147.73,119.61
2016,12,3,13,45,0.0,105.5,3.95,10.0,105.5,99.06,78.8
2016,12,3,14,0,0.0,57.0,3.7,10.0,57.0,53.03,39.86
2016,12,3,14,15,0.0,64.5,3.75,10.0,64.5,60.02,45.94
2016,12,3,14,30,0.0,72.0,3.8,10.0,72.0,67.01,52.02
2016,12,3,14,45,0.0,40.0,3.9,10.0,40.0,37.16,26.49
2016,12,3,15,0,0.0,8.0,4.0,10.0,8.0,7.42,0.79
2016,12,3,15,15,0.0,7.0,3.75,9.5,7.0,6.49,0.0
2016,12,3,15,30,0.0,6.0,3.5,9.0,6.0,5.56,0.0
2016,12,3,15,45,0.0,5.0,3.25,9.0,5.0,4.63,0.0
2016,12,3,16,0,0.0,4.0,3.0,9.0,4.0,3.7,0.0
2016,12,3,16,15,0.0,3.0,2.7,9.0,3.0,2.78,0.0
2016,12,3,16,30,0.0,2.0,2.4,9.0,2.0,1.85,0.0
2016,12,3,16,45,0.0,1.5,2.15,9.0,1.5,1.39,0.0
2016,12,3,17,0,0.0,1.0,1.9,9.0,1.0,0.92,0.0
2016,12,3,17,15,0.0,0.5,1.85,9.0,0.5,0.46,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.0,3.3,9.0,2.0,1.91,0.0
2016,12,4,7,30,0.0,4.0,3.4,9.0,4.0,3.81,0.0
2016,12,4,7,45,0.0,12.0,3.5,9.0,12.0,11.12,2.9
2016,12,4,8,0,0.0,20.0,3.6,9.0,20.0,18.54,10.07
2016,12,4,8,15,0.0,29.5,3.75,9.0,29.5,27.37,18.0
2016,12,4,8,30,0.0,39.0,3.9,9.0,39.0,36.22,25.9
2016,12,4,8,45,0.0,49.0,4.1,9.5,49.0,45.53,34.05
2016,12,4,9,0,0.0,59.0,4.3,10.0,59.0,54.86,42.07
2016,12,4,9,15,0.0,39.5,4.55,10.0,39.5,36.68,26.27
2016,12,4,9,30,0.0,20.0,4.8,10.0,20.0,18.55,10.49
2016,12,4,9,45,0.0,40.5,5.1,10.0,40.5,37.62,26.97
2016,12,4,10,0,0.0,61.0,5.4,10.0,61.0,56.74,43.34
2016,12,4,10,15,0.0,56.5,5.25,10.0,56.5,52.55,39.64
2016,12,4,10,30,0.0,52.0,5.1,10.0,52.0,48.36,35.97
2016,12,4,10,45,0.0,57.5,4.95,10.5,57.5,53.49,40.21
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,58.63,44.42
2016,12,4,11,15,0.0,45.5,4.6,11.0,45.5,42.32,30.5
2016,12,4,11,30,0.0,28.0,4.4,11.0,28.0,26.03,16.59
2016,12,4,11,45,0.0,28.0,4.2,11.0,28.0,26.03,16.59
2016,12,4,12,0,0.0,28.0,4.0,11.0,28.0,26.03,16.58
2016,12,4,12,15,0.0,79.0,4.15,11.0,79.0,73.6,56.9
2016,12,4,12,30,0.0,130.0,4.3,11.0,130.0,123.14,98.43
2016,12,4,12,45,0.0,124.5,4.45,11.0,124.5,117.67,93.85
2016,12,4,13,0,0.0,119.0,4.6,11.0,119.0,112.24,89.37
2016,12,4,13,15,6.5,161.0,4.8,11.0,164.5,160.4,129.94
2016,12,4,13,30,13.0,203.0,5.0,11.0,210.0,210.18,171.53
2016,12,4,13,45,6.5,107.0,5.2,11.5,110.5,105.96,84.45
2016,12,4,14,0,0.0,11.0,5.4,12.0,11.0,10.21,3.07
2016,12,4,14,15,0.0,76.5,5.3,12.0,76.5,71.22,55.1
2016,12,4,14,30,0.0,142.0,5.2,12.0,142.0,136.85,110.55
2016,12,4,14,45,0.0,82.0,5.15,12.0,82.0,76.37,59.65
2016,12,4,15,0,0.0,22.0,5.1,12.0,22.0,20.41,11.93
2016,12,4,15,15,0.0,20.0,4.85,11.5,20.0,18.55,10.4
2016,12,4,15,30,0.0,18.0,4.6,11.0,18.0,16.69,8.84
2016,12,4,15,45,0.0,15.5,4.35,11.0,15.5,14.37,6.84
2016,12,4,16,0,0.0,13.0,4.1,11.0,13.0,12.04,4.82
2016,12,4,16,15,0.0,10.5,3.85,10.5,10.5,9.72,2.79
2016,12,4,16,30,0.0,8.0,3.6,10.0,8.0,7.4,0.73
2016,12,4,16,45,0.0,5.5,3.4,10.0,5.5,5.09,0.0
2016,12,4,17,0,0.0,3.0,3.2,10.0,3.0,2.77,0.0
2016,12,4,17,15,0.0,1.5,3.15,10.0,1.5,1.39,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,7,45,0.0,1.5,2.7,7.5,1.5,1.39,0.0
2016,12,5,8,0,0.0,3.0,2.8,8.0,3.0,2.77,0.0
2016,12,5,8,15,0.0,4.5,2.65,8.0,4.5,4.16,0.0
2016,12,5,8,30,0.0,6.0,2.5,8.0,6.0,5.55,0.0
2016,12,5,8,45,0.0,8.0,2.35,8.5,8.0,7.41,0.85
2016,12,5,9,0,0.0,10.0,2.2,9.0,10.0,9.26,2.48
2016,12,5,9,15,0.0,11.5,2.0,9.0,11.5,10.66,3.69
2016,12,5,9,30,0.0,13.0,1.8,9.0,13.0,12.05,4.9
2016,12,5,9,45,0.0,17.0,1.65,9.0,17.0,15.77,8.13
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,19.49,11.34
2016,12,5,10,15,0.0,61.5,1.45,9.0,61.5,57.21,43.89
2016,12,5,10,30,0.0,102.0,1.4,9.0,102.0,95.86,76.7
2016,12,5,10,45,0.0,62.5,1.35,9.5,62.5,58.16,44.35
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,21.37,12.76
2016,12,5,11,15,30.0,140.0,1.35,10.0,157.5,166.04,135.95
2016,12,5,11,30,60.0,257.0,1.4,10.0,292.0,324.27,263.97
2016,12,5,11,45,33.5,226.5,1.5,10.0,246.0,265.7,215.58
2016,12,5,12,0,7.0,196.0,1.6,10.0,200.0,197.15,159.37
2016,12,5,12,15,3.5,181.5,1.7,10.0,184.0,178.81,144.47
2016,12,5,12,30,0.0,167.0,1.8,10.0,168.0,160.69,129.5
2016,12,5,12,45,37.5,218.0,1.9,10.5,241.0,259.56,211.49
2016,12,5,13,0,75.0,269.0,2.0,11.0,314.0,351.84,285.58
2016,12,5,13,15,59.0,254.5,2.1,11.0,289.5,320.48,260.11
2016,12,5,13,30,43.0,240.0,2.2,11.0,265.0,289.57,235.36
2016,12,5,13,45,25.5,211.5,2.35,11.0,226.5,230.11,187.27
2016,12,5,14,0,8.0,183.0,2.5,11.0,188.0,185.38,150.49
2016,12,5,14,15,8.0,176.0,2.55,11.0,180.5,178.4,145.1
2016,12,5,14,30,8.0,169.0,2.6,11.0,173.0,171.5,139.69
2016,12,5,14,45,372.0,130.5,2.7,11.0,289.0,431.83,361.84
2016,12,5,15,0,736.0,92.0,2.8,11.0,405.0,627.28,519.51
2016,12,5,15,15,707.5,87.5,2.75,11.0,364.0,573.87,475.58
2016,12,5,15,30,679.0,83.0,2.7,11.0,323.0,520.73,432.55
2016,12,5,15,45,649.0,75.5,2.7,11.0,280.0,463.94,385.54
2016,12,5,16,0,619.0,68.0,2.7,11.0,237.0,408.33,337.94
2016,12,5,16,15,556.5,60.5,2.35,10.5,191.0,339.38,278.0
2016,12,5,16,30,494.0,53.0,2.0,10.0,145.0,275.62,220.99
2016,12,5,16,45,407.0,41.5,1.7,10.0,102.0,204.82,157.44
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,143.34,97.92
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,61.89,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,101.5,7.5,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,203.0,15.0,4.3,6.0,21.0,60.82,0.0
2016,12,6,7,45,354.5,25.0,4.5,6.5,61.5,143.3,92.14
2016,12,6,8,0,506.0,35.0,4.7,7.0,102.0,223.56,172.38
2016,12,6,8,15,586.0,42.0,5.05,7.0,149.5,291.46,236.67
2016,12,6,8,30,666.0,49.0,5.4,7.0,197.0,366.67,306.33
2016,12,6,8,45,717.0,53.0,5.75,7.5,245.0,430.97,365.24
2016,12,6,9,0,768.0,57.0,6.1,8.0,293.0,498.52,425.24
2016,12,6,9,15,799.0,60.0,6.1,8.5,337.5,555.91,474.59
2016,12,6,9,30,830.0,63.0,6.1,9.0,382.0,613.86,522.83
2016,12,6,9,45,522.5,129.5,6.2,9.5,337.5,515.07,437.71
2016,12,6,10,0,215.0,196.0,6.3,10.0,293.0,371.32,312.98
2016,12,6,10,15,112.5,187.5,6.2,10.5,238.5,290.91,243.39
2016,12,6,10,30,10.0,179.0,6.1,11.0,184.0,183.34,149.99
2016,12,6,10,45,5.0,148.5,6.05,11.5,151.0,146.82,118.91
2016,12,6,11,0,0.0,118.0,6.0,12.0,118.0,111.53,88.8
2016,12,6,11,15,1.5,147.5,5.9,12.0,148.0,142.47,114.63
2016,12,6,11,30,3.0,177.0,5.8,12.0,178.0,174.06,140.75
2016,12,6,11,45,1.5,165.5,5.7,12.5,166.0,160.66,129.19
2016,12,6,12,0,0.0,154.0,5.6,13.0,154.0,147.45,117.9
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,129.18,102.75
2016,12,6,12,30,0.0,118.0,5.4,13.0,118.0,111.22,87.83
2016,12,6,12,45,0.5,145.0,5.35,13.0,145.5,138.73,110.72
2016,12,6,13,0,1.0,172.0,5.3,13.0,173.0,166.91,134.05
2016,12,6,13,15,0.5,148.0,5.2,13.0,148.5,141.94,113.45
2016,12,6,13,30,0.0,124.0,5.1,13.0,124.0,117.38,93.16
2016,12,6,13,45,0.0,92.5,5.05,13.5,92.5,86.32,67.19
2016,12,6,14,0,0.0,61.0,5.0,14.0,61.0,56.76,42.37
2016,12,6,14,15,0.0,82.5,4.9,13.5,82.5,76.83,59.48
2016,12,6,14,30,0.0,104.0,4.8,13.0,104.0,98.02,77.57
2016,12,6,14,45,0.0,86.0,4.75,13.0,86.0,80.32,62.78
2016,12,6,15,0,0.0,68.0,4.7,13.0,68.0,63.26,48.46
2016,12,6,15,15,0.0,61.0,4.55,12.5,61.0,56.72,43.09
2016,12,6,15,30,0.0,54.0,4.4,12.0,54.0,50.19,37.66
2016,12,6,15,45,270.5,69.5,4.3,12.0,143.5,241.62,203.66
2016,12,6,16,0,541.0,85.0,4.2,12.0,233.0,387.4,322.35
2016,12,6,16,15,476.0,75.0,3.85,11.5,187.0,318.06,261.37
2016,12,6,16,30,411.0,65.0,3.5,11.0,141.0,254.3,204.67
2016,12,6,16,45,305.0,51.0,3.2,10.5,98.0,179.15,138.62
2016,12,6,17,0,199.0,37.0,2.9,10.0,55.0,115.76,80.03
2016,12,6,17,15,99.5,18.5,2.8,9.5,27.5,50.71,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,67.5,7.0,1.15,2.5,9.0,0.0,0.0
2016,12,7,7,30,135.0,14.0,1.4,3.0,18.0,44.04,0.0
2016,12,7,7,45,269.0,27.0,1.65,4.0,55.0,119.78,75.57
2016,12,7,8,0,403.0,40.0,1.9,5.0,92.0,196.19,151.66
2016,12,7,8,15,484.5,48.5,1.85,5.5,137.0,260.46,210.9
2016,12,7,8,30,566.0,57.0,1.8,6.0,182.0,332.56,275.38
2016,12,7,8,45,614.5,64.0,1.75,6.5,227.5,393.92,329.43
2016,12,7,9,0,663.0,71.0,1.7,7.0,273.0,458.69,384.23
2016,12,7,9,15,697.5,75.5,1.65,7.5,316.5,515.23,430.43
2016,12,7,9,30,732.0,80.0,1.6,8.0,360.0,572.95,475.81
2016,12,7,9,45,754.5,83.5,1.6,9.0,398.0,619.24,510.26
2016,12,7,10,0,777.0,87.0,1.6,10.0,436.0,667.93,544.77
2016,12,7,10,15,389.0,123.5,1.55,10.5,298.5,445.76,367.87
2016,12,7,10,30,1.0,160.0,1.5,11.0,161.0,156.17,125.47
2016,12,7,10,45,2.0,167.5,1.5,11.5,169.0,164.32,132.56
2016,12,7,11,0,3.0,175.0,1.5,12.0,177.0,172.6,138.9
2016,12,7,11,15,129.5,219.5,1.5,12.0,295.0,351.66,286.8
2016,12,7,11,30,256.0,264.0,1.5,12.0,413.0,528.32,424.35
2016,12,7,11,45,218.0,273.5,1.5,12.5,401.5,495.78,396.37
2016,12,7,12,0,180.0,283.0,1.5,13.0,390.0,475.19,378.91
2016,12,7,12,15,127.5,278.0,1.5,13.0,354.0,423.34,337.94
2016,12,7,12,30,75.0,273.0,1.5,13.0,318.0,357.09,285.54
2016,12,7,12,45,74.5,271.0,1.55,13.5,315.5,354.18,283.31
2016,12,7,13,0,74.0,269.0,1.6,14.0,313.0,351.18,280.69
2016,12,7,13,15,43.5,236.0,1.55,14.0,262.0,285.56,228.53
2016,12,7,13,30,13.0,203.0,1.5,14.0,211.0,210.34,168.06
2016,12,7,13,45,14.5,200.0,1.5,14.5,208.5,208.65,166.92
2016,12,7,14,0,16.0,197.0,1.5,15.0,206.0,206.99,165.56
2016,12,7,14,15,398.5,146.5,1.35,15.0,340.0,495.75,402.26
2016,12,7,14,30,781.0,96.0,1.2,15.0,474.0,715.35,565.89
2016,12,7,14,45,645.0,115.0,1.05,15.5,412.0,616.52,488.94
2016,12,7,15,0,509.0,134.0,0.9,16.0,350.0,515.94,411.45
2016,12,7,15,15,593.0,108.5,0.75,15.5,336.0,524.6,419.34
2016,12,7,15,30,677.0,83.0,0.6,15.0,322.0,520.53,415.65
2016,12,7,15,45,633.5,77.5,0.45,15.0,277.5,458.71,365.81
2016,12,7,16,0,590.0,72.0,0.3,15.0,233.0,399.23,317.12
2016,12,7,16,15,527.0,64.0,0.45,14.0,187.5,330.86,262.89
2016,12,7,16,30,464.0,56.0,0.6,13.0,142.0,267.7,210.22
2016,12,7,16,45,362.0,44.5,0.8,12.5,99.5,192.99,146.63
2016,12,7,17,0,260.0,33.0,1.0,12.0,57.0,129.07,88.02
2016,12,7,17,15,130.0,16.5,1.2,11.5,28.5,55.82,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,6.65,2.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,6.8,2.0,6.0,5.72,0.0
2016,12,8,7,45,0.0,21.5,6.95,2.0,21.5,20.12,8.87
2016,12,8,8,0,0.0,37.0,7.1,2.0,37.0,35.78,25.12
2016,12,8,8,15,0.0,56.5,7.2,2.0,56.5,55.7,43.35
2016,12,8,8,30,0.0,76.0,7.3,2.0,76.0,75.38,61.28
2016,12,8,8,45,7.5,94.0,7.45,2.5,96.5,96.97,80.6
2016,12,8,9,0,15.0,112.0,7.6,3.0,117.0,119.31,100.39
2016,12,8,9,15,18.5,129.0,7.6,3.0,136.0,138.92,117.66
2016,12,8,9,30,22.0,146.0,7.6,3.0,155.0,158.9,135.07
2016,12,8,9,45,22.0,158.5,7.6,3.5,168.0,171.87,145.87
2016,12,8,10,0,22.0,171.0,7.6,4.0,181.0,184.93,156.62
2016,12,8,10,15,23.0,183.5,7.55,4.0,195.0,198.81,168.28
2016,12,8,10,30,24.0,196.0,7.5,4.0,209.0,212.81,179.99
2016,12,8,10,45,26.5,206.5,7.45,4.0,221.5,225.94,190.98
2016,12,8,11,0,29.0,217.0,7.4,4.0,234.0,251.36,212.38
2016,12,8,11,15,20.5,211.0,7.3,3.5,223.0,225.43,190.09
2016,12,8,11,30,12.0,205.0,7.2,3.0,212.0,211.52,178.03
2016,12,8,11,45,62.0,241.5,7.1,3.0,278.5,308.23,261.93
2016,12,8,12,0,112.0,278.0,7.0,3.0,345.0,395.63,336.6
2016,12,8,12,15,90.5,273.5,6.9,3.0,327.5,371.48,315.35
2016,12,8,12,30,69.0,269.0,6.8,3.0,310.0,347.1,294.09
2016,12,8,12,45,49.0,252.5,6.75,3.0,281.5,309.87,262.19
2016,12,8,13,0,29.0,236.0,6.7,3.0,253.0,273.0,230.47
2016,12,8,13,15,14.5,200.0,6.6,3.0,208.5,208.29,175.19
2016,12,8,13,30,0.0,164.0,6.5,3.0,164.0,158.2,131.9
2016,12,8,13,45,31.0,197.5,6.45,3.0,214.0,230.5,195.29
2016,12,8,14,0,62.0,231.0,6.4,3.0,264.0,294.79,251.1
2016,12,8,14,15,60.5,218.5,6.35,3.0,249.0,278.48,237.47
2016,12,8,14,30,59.0,206.0,6.3,3.0,234.0,262.26,223.99
2016,12,8,14,45,55.0,190.5,6.25,3.5,215.5,240.75,205.47
2016,12,8,15,0,51.0,175.0,6.2,4.0,197.0,219.54,187.16
2016,12,8,15,15,47.0,158.5,6.0,3.5,177.5,197.47,168.59
2016,12,8,15,30,43.0,142.0,5.8,3.0,158.0,175.78,150.1
2016,12,8,15,45,38.5,124.0,5.65,3.0,136.5,152.39,129.61
2016,12,8,16,0,34.0,106.0,5.5,3.0,115.0,129.47,109.25
2016,12,8,16,15,26.0,86.5,5.15,2.5,93.0,103.53,86.1
2016,12,8,16,30,18.0,67.0,4.8,2.0,71.0,78.33,63.34
2016,12,8,16,45,9.0,48.0,4.45,2.0,50.0,51.02,38.55
2016,12,8,17,0,0.0,29.0,4.1,2.0,29.0,28.26,17.3
2016,12,8,17,15,0.0,14.5,3.85,1.5,14.5,13.46,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
